Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.27
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.74
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,25.37
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.92
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.1
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.57
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.14
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.16
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.32
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,33.06
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,23.75
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.2
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.6
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.2
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.24
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.0
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.03
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.18
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,51.43
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.18
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,36.22
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.5
606550,East Estate Withybush,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.13
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.72
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.51
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.67
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.9
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.4
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.01
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.14
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.98
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,23.94
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.03
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.73
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.0
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.8
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.22
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.3
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.66
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.75
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,35.47
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
606550,East Estate Withybush,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.57
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.53
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.07
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.86
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.37
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.21
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.51
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.83
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.47
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,24.09
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,124.9
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.2
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.33
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.21
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.15
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.99
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.59
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,46.77
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.56
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,34.86
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
606550,East Estate Withybush,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.95
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.04
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.79
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.95
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.32
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.43
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.24
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.8
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,21.96
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.98
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,22.78
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,53.3
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.6
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,115.4
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.67
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.87
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.95
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,46.08
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.25
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,34.07
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.3
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
606550,East Estate Withybush,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.47
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.97
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.51
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.69
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.77
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.7
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.7
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.68
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.37
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.87
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.22
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.75
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.35
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.0
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.3
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.1
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.28
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.54
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.39
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.65
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,50.5
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.09
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.1
606550,East Estate Withybush,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.51
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.06
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.73
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.09
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.79
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.68
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.05
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.87
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.21
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.21
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.4
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.9
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.8
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.49
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.99
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.04
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.32
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,53.3
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.1
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
606550,East Estate Withybush,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.67
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.58
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.05
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.43
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.98
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.52
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,22.71
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.86
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.62
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.5
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,117.3
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.34
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.3
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.81
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.62
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.65
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.51
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,34.27
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.2
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
606550,East Estate Withybush,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.95
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.15
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.03
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.08
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.4
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.85
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.65
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.47
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,25.51
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.34
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.87
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,135.2
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.4
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
