Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.29
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.97
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.01
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.4
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,50.28
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.36
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.3
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.1
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
606550,East Estate Withybush,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.25
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.1
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.7
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.08
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.45
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.29
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.37
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.89
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,23.29
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.76
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.56
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.5
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,119.9
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.3
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.56
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.69
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.66
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,48.12
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,50.2
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,78.9
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,227.6
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
606550,East Estate Withybush,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.09
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.85
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.02
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.53
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.44
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.4
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.2
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.97
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.53
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.03
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,27.34
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.39
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,25.58
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,145.2
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.8
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.51
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,0.8
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.24
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.65
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.12
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,50.58
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.19
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
606550,East Estate Withybush,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.43
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.01
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.46
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.08
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.04
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.31
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.33
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.14
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.34
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,20.8
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.9
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.2
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.63
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.27
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.45
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.43
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,47.46
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,46.75
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.7
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.2
606550,East Estate Withybush,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.9
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.41
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.88
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.25
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.8
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.28
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.41
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.12
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.02
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,34.62
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,24.91
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.7
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.4
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.4
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,126.1
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.53
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.84
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.03
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,51.98
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.09
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.01
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,81.6
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,246.8
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
606550,East Estate Withybush,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.3
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.63
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.72
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.21
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.3
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.6
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.4
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.29
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.38
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.28
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.46
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,29.98
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,118.6
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.0
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.15
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.86
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.34
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.88
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,47.91
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,50.57
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,31.04
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.7
606550,East Estate Withybush,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.68
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.75
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.39
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.94
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.4
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.43
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.82
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.53
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.11
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,35.13
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.06
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,43.8
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.0
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,130.3
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.39
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.52
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.37
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.24
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,51.45
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,233.3
606550,East Estate Withybush,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.3
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.21
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.42
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.53
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.53
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.9
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.1
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.72
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.4
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.84
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.54
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.16
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.57
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.8
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.6
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.1
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.07
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.83
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.31
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.82
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,56.45
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,38.09
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
606550,East Estate Withybush,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.84
