Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.46
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.55
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.36
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.08
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.36
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.73
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.96
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.08
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,30.23
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,21.45
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.9
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.6
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.03
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.88
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.51
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.67
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,45.19
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,54.41
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,33.48
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
606550,East Estate Withybush,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.3
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.48
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.38
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.78
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.71
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.35
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.3
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.86
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.6
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.04
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,24.27
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.1
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.53
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.4
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.7
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.5
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.56
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.17
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.25
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,49.42
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,58.1
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,35.24
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,92.5
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
606550,East Estate Withybush,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.96
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.98
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.83
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.02
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.44
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.23
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.4
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.3
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.91
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.35
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.17
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.17
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,27.57
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.67
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,107.4
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,132.5
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.4
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.75
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.4
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.3
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.18
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,44.75
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,53.86
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,31.85
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.2
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
606550,East Estate Withybush,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.97
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.48
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.5
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.77
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.37
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.19
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,23.26
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.52
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,22.75
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,37.8
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.9
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.1
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.2
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.72
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.29
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.21
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.64
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,45.79
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.82
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,34.86
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,97.9
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
606550,East Estate Withybush,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.11
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.33
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.28
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.72
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,16.67
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.6
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.66
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.26
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.35
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.67
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.34
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.52
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,116.7
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.5
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.0
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.09
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.27
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.58
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.85
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,45.94
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,55.9
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.44
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,99.0
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.5
606550,East Estate Withybush,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.32
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.18
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.88
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.91
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.08
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.74
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.6
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.5
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.42
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.96
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.57
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.78
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.03
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.52
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,39.0
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,126.0
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.1
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,120.5
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.24
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.07
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.8
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,47.24
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,62.0
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,36.26
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.4
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
606550,East Estate Withybush,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.56
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.09
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.02
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.88
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.0
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.4
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.25
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.04
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.1
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,29.48
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.78
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.1
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,143.3
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,110.2
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.08
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.33
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.14
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.49
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,56.32
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.22
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,92.2
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.4
606550,East Estate Withybush,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.29
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.88
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.99
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.27
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.28
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.4
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.2
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,95.3
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.09
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.69
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.63
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.19
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,30.79
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,21.86
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.3
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,152.9
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.0
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
