Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.05
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.88
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.51
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,48.72
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,62.95
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,34.13
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,112.6
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.3
606550,East Estate Withybush,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.13
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.48
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.45
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.99
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.75
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.3
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.97
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.2
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.2
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.33
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.09
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.13
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.3
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.9
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.73
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.37
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.92
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.25
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.31
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,59.14
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,40.38
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.5
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.6
606550,East Estate Withybush,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.51
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.81
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.15
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.12
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.04
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.14
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.5
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.7
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.75
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.51
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.54
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,25.69
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,30.78
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,24.19
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.0
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.3
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,150.0
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,124.1
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.99
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.83
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.22
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.91
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,59.68
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.28
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.8
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.2
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
606550,East Estate Withybush,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.39
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.02
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.44
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.7
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.3
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.86
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.0
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.89
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.99
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.64
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.8
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.8
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.1
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.75
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.94
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.0
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,50.48
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,56.25
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,86.7
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,241.4
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
606550,East Estate Withybush,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.39
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.57
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.27
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.29
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.52
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.7
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.03
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.0
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.37
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.75
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.9
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.0
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.9
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.01
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.77
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.97
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.58
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.59
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,55.85
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,63.77
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,39.59
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,107.1
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.6
606550,East Estate Withybush,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.01
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.12
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.26
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.28
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.7
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.85
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.47
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.18
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.26
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,35.57
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.91
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.0
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.4
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,150.4
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.06
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.24
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.32
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.57
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.4
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,55.05
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.73
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.8
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,267.9
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
606550,East Estate Withybush,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.39
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.34
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.35
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.71
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.22
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.7
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.51
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.72
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.27
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.12
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,29.79
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,23.17
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.5
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.7
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,116.9
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.02
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.76
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.38
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.99
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.08
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,48.77
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,35.05
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
606550,East Estate Withybush,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.96
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.83
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.48
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.02
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.11
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.6
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.6
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.65
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.36
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.14
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.19
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.78
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,26.08
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.5
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.5
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.4
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.71
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.39
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.15
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.21
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.41
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.1
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.61
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,52.63
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,61.11
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.56
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,97.7
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.7
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
606550,East Estate Withybush,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.18
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.56
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.33
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.29
