Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.82
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.24
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.5
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.92
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.15
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.1
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.48
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,34.14
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.09
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,162.4
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.3
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.5
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.0
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.79
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.57
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.62
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.73
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,52.32
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,62.87
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,39.25
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,101.7
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.5
606550,East Estate Withybush,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.6
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.87
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.95
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.19
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.13
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.19
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.16
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.63
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.06
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.46
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.94
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,29.32
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,23.7
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.1
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,125.2
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.88
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.78
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.86
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.64
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,56.37
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,96.9
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,236.7
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,252.6
606550,East Estate Withybush,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.33
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.63
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.27
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.53
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.79
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.02
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.63
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.28
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.71
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,30.01
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,31.94
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,27.23
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.4
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,157.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.1
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.95
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.72
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,0.6
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.33
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.75
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.23
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,57.68
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.85
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,80.4
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.7
606550,East Estate Withybush,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.9
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.61
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.15
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.93
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.55
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.5
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.57
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.7
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.96
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.14
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.34
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.17
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,27.92
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.63
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.0
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,135.1
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,108.6
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.93
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.76
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.62
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.95
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.07
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.48
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.28
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,53.31
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,33.86
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,101.6
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
606550,East Estate Withybush,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.15
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.99
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.54
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.15
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.23
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.25
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.6
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.06
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.65
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.16
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,30.78
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.89
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.46
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.1
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.2
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.8
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,141.6
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.94
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.78
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.1
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.8
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.61
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.47
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.13
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.51
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,61.04
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.39
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
606550,East Estate Withybush,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.47
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.72
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.96
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.28
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.11
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.2
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.1
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.29
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.19
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.89
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.39
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,31.66
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,25.31
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.3
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,133.5
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.04
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.82
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.66
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.9
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.11
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.83
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.57
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,55.9
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,60.87
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.08
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,93.8
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.7
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
606550,East Estate Withybush,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.13
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.09
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.49
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.8
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.0
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.95
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.07
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.05
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.53
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,27.76
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.91
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.9
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,139.2
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,111.4
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.46
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.32
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.62
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.27
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.74
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,50.62
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,57.68
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.76
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,238.6
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
606550,East Estate Withybush,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.95
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.52
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.5
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.9
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.93
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.19
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.19
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,29.68
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.32
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,25.54
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.7
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.3
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.4
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,129.3
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
