Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.12
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.88
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.22
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.72
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.31
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,54.42
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.67
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,39.97
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
606550,East Estate Withybush,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.12
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.16
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.36
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.5
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.93
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.8
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.7
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.63
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.14
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.75
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,32.37
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.07
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.34
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.0
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.0
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,143.8
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.25
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.16
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.9
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.43
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,59.25
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,66.3
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,45.06
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
606550,East Estate Withybush,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.7
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.34
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.95
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.63
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.89
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.43
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.9
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,102.3
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.8
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.92
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.11
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.45
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.28
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.22
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.37
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.4
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.6
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.2
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.35
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.64
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.38
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.31
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.54
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,64.32
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.77
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.57
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.0
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,304.6
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
606550,East Estate Withybush,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,239.5
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.76
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.81
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.62
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.8
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.31
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.01
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.4
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,94.8
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.58
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.38
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.13
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.57
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.66
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.18
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.3
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.1
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.1
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.55
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.83
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.52
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.62
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.21
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,63.79
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,70.84
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,47.02
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.6
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.4
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.5
606550,East Estate Withybush,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.33
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.34
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.24
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,25.67
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,16.92
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,121.8
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.3
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,77.6
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.63
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.06
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.29
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.78
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.31
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.11
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.9
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.5
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.7
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.84
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.3
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.18
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.18
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.77
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.12
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.99
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.9
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,118.6
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.6
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.1
606550,East Estate Withybush,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.5
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.79
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.45
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.04
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,32.41
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,31.51
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,18.52
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.4
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,135.1
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.1
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.35
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.05
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.83
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.05
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.09
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.75
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.6
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,179.3
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.7
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.66
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,18.42
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.1
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,79.3
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.87
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.99
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.45
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.45
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,86.2
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,58.86
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
606550,East Estate Withybush,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.03
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.1
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.76
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,41.12
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,38.89
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.19
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,182.8
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,168.5
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.8
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.76
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.75
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.99
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.82
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,38.69
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.46
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.0
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.9
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.9
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.49
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.34
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,19.01
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.27
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.8
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.2
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.27
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.99
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.75
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.27
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.79
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,70.87
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,440.9
606550,East Estate Withybush,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.1
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.12
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.05
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,40.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,33.49
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.54
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,177.9
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,144.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.8
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.02
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.73
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.29
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.9
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,33.44
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.06
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.8
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.8
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.3
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.47
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.1
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,18.73
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.89
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,82.6
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.58
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.04
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.96
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,81.84
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,85.81
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,67.45
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,374.4
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
606550,East Estate Withybush,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.24
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.76
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,45.43
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,42.88
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.42
