Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,198.0
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,181.8
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.9
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.23
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.28
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.68
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.33
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.97
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.96
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.9
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.0
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,155.7
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.37
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.03
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.15
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,19.24
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.96
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,84.6
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.85
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.72
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.05
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.61
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.28
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,73.3
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.3
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,435.4
606550,East Estate Withybush,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.32
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.34
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,49.24
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,40.77
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,32.64
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,75.2
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,212.6
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.7
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.43
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.93
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.49
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,34.9
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.17
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.71
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.6
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.0
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.8
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.54
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.4
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.24
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,20.37
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.12
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.32
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.48
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.63
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,93.05
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,98.46
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.42
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.5
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.8
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.8
606550,East Estate Withybush,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.39
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.11
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.28
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,48.9
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,45.67
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.65
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,78.4
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,211.2
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,193.2
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.9
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.37
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.2
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.94
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.29
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.65
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.68
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.9
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.6
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,149.9
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.14
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,20.29
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.15
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,88.4
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.08
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.37
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.02
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,98.78
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,73.45
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,89.5
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.8
606550,East Estate Withybush,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.49
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.4
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,45.69
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,46.43
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.92
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,198.7
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,196.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.4
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.35
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.57
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.86
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,38.3
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.62
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,30.55
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,187.6
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.8
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.14
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,20.46
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,89.0
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.97
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.94
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.8
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,91.77
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,104.72
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,78.21
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.7
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.3
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,462.7
606550,East Estate Withybush,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.4
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.06
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.75
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,43.58
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,43.96
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.5
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,187.8
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,185.6
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.6
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.56
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.99
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.32
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.56
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.58
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,31.22
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.9
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,189.6
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,162.4
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.57
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.57
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.57
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.71
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.5
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,92.1
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.54
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.39
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.27
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,91.53
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,102.71
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,76.17
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.6
606550,East Estate Withybush,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.27
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.97
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.26
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,42.04
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,42.25
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.16
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,181.5
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,177.6
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.7
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.93
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.72
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.83
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.48
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,39.14
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,30.18
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.0
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.0
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.0
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.04
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,21.05
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.86
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.9
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,91.5
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.54
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.79
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.98
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,89.26
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,102.63
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,73.17
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.5
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,452.6
606550,East Estate Withybush,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.83
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.22
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,43.28
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,40.46
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,30.51
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,186.6
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,170.0
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.2
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.68
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.36
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.65
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.36
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.33
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.16
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.1
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.2
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.6
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.29
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,21.92
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.01
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,52.6
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,95.0
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.88
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.84
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.38
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,95.61
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,105.89
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.63
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.2
606550,East Estate Withybush,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.69
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.41
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.22
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,42.31
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.71
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.04
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,181.9
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.89
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.84
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.42
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.96
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.15
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.82
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.1
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,210.6
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,174.7
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
