Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,198.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,192.3
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.6
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.75
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.16
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,34.88
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,26.67
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.9
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.5
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.4
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.4
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,24.35
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,103.9
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.93
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.28
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.04
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,91.25
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,105.77
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,73.85
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,123.5
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.0
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,456.0
606550,East Estate Withybush,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.5
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.42
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.39
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.4
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,48.77
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,44.37
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,31.23
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,80.1
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,208.5
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,185.5
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.0
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.54
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.2
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.35
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.53
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.39
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.87
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.2
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.5
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.61
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.12
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.52
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.56
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,25.74
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.35
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,109.7
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.64
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.4
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.84
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,95.51
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,104.64
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,73.48
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,124.5
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
606550,East Estate Withybush,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.94
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.58
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.29
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,47.36
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,42.81
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,27.13
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,91.8
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,201.5
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,178.4
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.4
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.82
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.14
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.51
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.32
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.9
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,31.45
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.7
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.1
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,146.8
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,23.76
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,101.5
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.1
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.11
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.31
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.64
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,95.56
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,103.63
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,73.87
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.9
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.0
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.8
606550,East Estate Withybush,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.8
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.17
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.24
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,44.96
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,39.56
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.2
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,79.9
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,165.4
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.1
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.29
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.14
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.86
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.46
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,45.95
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.14
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,220.0
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.7
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.9
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.21
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,22.66
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,97.0
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.3
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.7
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.98
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.23
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,101.7
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,108.34
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.67
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,107.7
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.5
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,465.5
606550,East Estate Withybush,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.1
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.99
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.69
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.88
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,47.25
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,41.8
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,30.69
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.6
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,203.4
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.6
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.8
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.17
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.35
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.6
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.09
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.78
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.79
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,213.1
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.7
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,188.4
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.22
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.83
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.76
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,22.46
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.84
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,96.4
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.39
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.6
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.47
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,101.7
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,114.24
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,87.38
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.7
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.1
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,495.4
606550,East Estate Withybush,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.5
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.23
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.6
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.03
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,48.71
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,43.8
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.79
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,79.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,209.5
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,184.3
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.2
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.45
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.95
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.38
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.51
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.28
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.06
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.3
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.9
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,168.3
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.6
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.09
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.35
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.65
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,22.9
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,17.39
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.29
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.49
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,100.53
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,116.23
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,85.35
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.1
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,499.4
606550,East Estate Withybush,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,373.1
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.86
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.47
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.17
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,46.6
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,42.08
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.17
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,79.2
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,199.9
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,177.3
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.1
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.99
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.61
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.37
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.5
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.56
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.11
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.7
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.5
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.1
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.8
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.31
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.74
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,21.6
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,94.1
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.2
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.17
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.55
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.47
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,98.17
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,111.47
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.82
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,110.5
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.8
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.5
606550,East Estate Withybush,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.48
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.42
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.74
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,47.96
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,38.59
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.05
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,205.6
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,162.1
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.7
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.05
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.1
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.68
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,43.18
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.0
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.57
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.9
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.8
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.7
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,206.7
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.28
