Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.5
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.23
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.8
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.7
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.57
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.63
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,100.14
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.46
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,86.92
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.9
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
606550,East Estate Withybush,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.02
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.11
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.87
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,48.57
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,41.64
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.46
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,80.4
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,208.7
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.2
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.3
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.58
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.83
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.72
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.76
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.86
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.73
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.8
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.9
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.5
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.16
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.3
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.54
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.5
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.65
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.97
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.58
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,99.1
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,104.3
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,90.38
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,438.1
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,454.3
606550,East Estate Withybush,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,397.2
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.06
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.27
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,47.38
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.9
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.62
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,77.3
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,202.4
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,163.8
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.3
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.25
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.13
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.55
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.16
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,49.17
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.98
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.8
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.5
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.0
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.4
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.33
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.33
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.31
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,15.11
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.28
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,67.9
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.55
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.6
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.83
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,100.14
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,103.42
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,90.91
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,441.5
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.8
606550,East Estate Withybush,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.17
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.71
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.36
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,37.85
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.88
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,71.5
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,189.0
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,158.3
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.41
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.38
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.71
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.71
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.91
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.06
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.6
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.7
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,222.8
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.58
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.97
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.59
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.2
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,70.6
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.05
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.54
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.39
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.7
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,104.61
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,91.58
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,456.2
606550,East Estate Withybush,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.17
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,44.97
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,38.23
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.91
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,68.5
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,193.1
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.8
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.57
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.7
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.44
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.66
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,48.03
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.56
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.2
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.1
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.8
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.17
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.13
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.22
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.68
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.61
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.74
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.3
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.8
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.76
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.96
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,95.98
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,101.12
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,90.25
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.4
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
606550,East Estate Withybush,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.6
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.12
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.41
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,46.38
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,39.91
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.5
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.4
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,199.5
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,168.1
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.8
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.51
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.6
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.15
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,44.16
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.82
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,46.91
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.8
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.4
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.5
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.41
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.33
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.84
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.9
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.38
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.25
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,100.67
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,102.3
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,90.29
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.9
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,446.1
606550,East Estate Withybush,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.1
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.1
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.03
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,48.63
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,38.93
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.96
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,81.8
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,211.3
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.4
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.4
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.63
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.59
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.64
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,42.32
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,48.32
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,46.05
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,198.6
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.4
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,208.4
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.98
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.87
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.26
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.4
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.02
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.61
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.95
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.61
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,99.1
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,101.89
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,89.09
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,441.2
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
606550,East Estate Withybush,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,394.3
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.23
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.98
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.19
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,51.51
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,39.31
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,30.88
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,222.4
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.2
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.8
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.62
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.08
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.25
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.0
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.77
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,42.47
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.8
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.6
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.85
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.67
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.78
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.77
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.61
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.47
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.99
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.38
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,98.07
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.17
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.1
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,428.3
606550,East Estate Withybush,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,383.9
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.85
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.39
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.47
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,54.57
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,42.36
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,31.33
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,96.5
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,235.9
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,181.0
