Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.0
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.83
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.72
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.43
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.22
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.72
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.21
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.4
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.8
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.4
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.9
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.69
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.85
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.76
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.48
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.54
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.46
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,102.49
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,102.14
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,90.33
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,454.2
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.8
606550,East Estate Withybush,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.0
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.66
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.58
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.35
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,50.45
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,38.43
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.5
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,93.3
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,216.7
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,162.7
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.1
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.52
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.13
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.47
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.88
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.87
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.16
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,202.9
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.5
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.5
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.19
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.2
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.19
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.07
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.41
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.27
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.64
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.65
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,103.82
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,101.6
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,89.13
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,456.8
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.6
606550,East Estate Withybush,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,392.8
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.54
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.98
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.12
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,51.28
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,41.2
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.29
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,86.5
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,220.8
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,174.0
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.9
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.36
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.52
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.38
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,37.39
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,41.65
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.9
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.2
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.1
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.7
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.26
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.17
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.33
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.86
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.9
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.08
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.47
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.25
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,98.72
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.93
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,86.4
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,64.1
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,434.5
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
606550,East Estate Withybush,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.8
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.74
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.24
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.22
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,51.88
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,40.31
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,32.57
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,80.4
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,224.6
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,171.6
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.0
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.95
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.16
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.54
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.5
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.26
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,42.62
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.6
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.5
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.95
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.88
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.55
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.96
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.24
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,97.25
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,99.32
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,89.38
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.2
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,434.1
606550,East Estate Withybush,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.7
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.13
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.34
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.9
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,49.62
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,45.41
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.34
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,84.1
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,215.9
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,193.9
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.4
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.62
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.32
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.81
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,36.98
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,43.2
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,44.29
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.7
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.0
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.5
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.6
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.43
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.41
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,15.43
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.9
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.06
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.84
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.95
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,95.17
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,104.28
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,90.12
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.2
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,452.5
606550,East Estate Withybush,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.05
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.9
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.68
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,49.49
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,38.73
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,29.67
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,82.0
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,213.7
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,164.2
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.7
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.18
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.85
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.75
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.27
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.71
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.19
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.8
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.0
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.5
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.01
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.99
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.76
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,16.28
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.18
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.47
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,94.18
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,98.93
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,85.29
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.4
606550,East Estate Withybush,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.38
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.42
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.2
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,49.66
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,40.1
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.96
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,81.3
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,214.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,170.9
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.3
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.24
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.89
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.9
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.65
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.31
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.15
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,157.5
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.0
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.05
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.13
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.62
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.21
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.46
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.09
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.72
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.1
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,102.29
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.43
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.6
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,440.4
606550,East Estate Withybush,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,372.7
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.05
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.96
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.82
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,49.49
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,38.5
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.48
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,88.8
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,211.7
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,162.4
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.1
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.53
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.55
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.29
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.3
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,49.59
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,43.73
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,40.9
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.0
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.4
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,196.9
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.42
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.6
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.46
