Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.57
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,15.08
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.56
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.5
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.91
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.83
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.25
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,101.02
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,103.41
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,85.86
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,79.5
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.3
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
606550,East Estate Withybush,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.36
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.29
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.25
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,48.13
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,35.61
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,25.46
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,91.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,203.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,149.0
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.9
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.09
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.38
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.76
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.49
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,45.24
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.44
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.0
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.0
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.3
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.2
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.12
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.03
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.24
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.59
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.61
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.71
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.35
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,95.73
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.27
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,413.7
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
606550,East Estate Withybush,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.9
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.35
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.4
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.39
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,48.76
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,37.06
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.71
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,95.1
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,207.7
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,155.5
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.3
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.69
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.79
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.81
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,39.22
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,46.85
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.37
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,178.2
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.7
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.9
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.0
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.1
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.69
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.95
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.83
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,95.51
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,98.43
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,80.12
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,421.0
606550,East Estate Withybush,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.45
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.44
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.22
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,49.24
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,39.43
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,29.89
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,82.3
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,211.8
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.4
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.4
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.07
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.63
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.61
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,39.38
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.09
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.12
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,180.1
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.6
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.5
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.2
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.27
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.55
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.29
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.0
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.5
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.95
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.0
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.76
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,95.81
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,103.06
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.1
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,419.6
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,444.6
606550,East Estate Withybush,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.4
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.03
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.8
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.47
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,46.22
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,34.87
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.58
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,87.6
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,197.9
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,147.4
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.6
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.77
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.89
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.41
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.43
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,47.25
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.47
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,181.7
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.9
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,212.8
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.12
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.79
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.33
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.87
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.75
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.79
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.23
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.38
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.61
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,97.21
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,86.84
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,409.5
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.7
606550,East Estate Withybush,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.15
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.59
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.1
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,45.72
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,35.34
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.58
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,84.0
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,195.8
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,149.4
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.1
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.85
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.68
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.2
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,37.97
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.53
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.45
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.3
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.9
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.9
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.87
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.51
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.08
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.6
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.8
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.27
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.76
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.51
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.46
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,91.4
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,100.72
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,85.0
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.2
606550,East Estate Withybush,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.5
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.24
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.52
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.23
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,49.0
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,35.87
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.35
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,82.3
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,210.2
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,151.6
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.0
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.62
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.71
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.4
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,41.56
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.18
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.91
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,190.2
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,205.8
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.4
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.88
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.96
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.29
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.7
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.94
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.0
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.18
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.83
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.2
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,97.49
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,96.94
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,89.25
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,426.4
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,419.6
606550,East Estate Withybush,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.5
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.88
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.53
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.01
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,52.67
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,42.91
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.91
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,90.5
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,226.3
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,181.2
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.2
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.89
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.3
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.9
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.02
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.05
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.68
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.2
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.8
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.9
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.3
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.95
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.97
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,15.2
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.9
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.7
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.26
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.2
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.49
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.52
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,102.4
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,86.57
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.7
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.0
606550,East Estate Withybush,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.8
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.27
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.55
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,52.9
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,40.95
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.45
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,86.9
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,228.4
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,174.4
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,137.7
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
