Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.44
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.36
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.24
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.57
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.82
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.45
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.7
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.5
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.5
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.64
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.99
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.13
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.47
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.01
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,42.3
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.21
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.15
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.24
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.25
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.5
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,92.24
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,94.44
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,85.98
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
606550,East Estate Withybush,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,373.7
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.96
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.29
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,50.41
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,42.68
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,30.85
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,84.2
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,217.8
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,180.6
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.5
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.47
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.68
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.78
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.51
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.93
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.86
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.4
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,144.7
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.0
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.7
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.28
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.29
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.23
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.77
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.61
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.34
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,91.36
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,98.5
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,84.09
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,424.6
606550,East Estate Withybush,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,364.5
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.84
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,50.05
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,44.49
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.14
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,216.5
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,189.0
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.0
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.94
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.29
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.6
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,34.92
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.27
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.41
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.2
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,160.9
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,184.3
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.0
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.21
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.02
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.14
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.13
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.85
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.68
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.2
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.87
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.09
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.45
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,95.89
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,95.89
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,84.33
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,416.2
606550,East Estate Withybush,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.18
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.51
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,43.24
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,40.93
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.31
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,71.1
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,184.6
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,172.3
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.0
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.33
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.91
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.25
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,32.58
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.95
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.43
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.6
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,171.5
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.2
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.18
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.32
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.11
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,12.63
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.45
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.71
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.63
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,85.75
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.09
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,78.47
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,370.8
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,377.8
606550,East Estate Withybush,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.8
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.77
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.6
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.97
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,45.85
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.26
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.53
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,76.8
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,195.8
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,165.2
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.2
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.12
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.61
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.69
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.51
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,37.87
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.0
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.6
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.48
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.86
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,11.84
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.69
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.74
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.57
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,83.14
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,81.43
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.32
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,359.5
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.1
606550,East Estate Withybush,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.53
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.39
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,40.53
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,33.23
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,24.8
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,174.0
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,139.3
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,105.5
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.35
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.04
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.25
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,29.18
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.49
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.8
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,133.6
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.6
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.47
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.8
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.7
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.67
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.76
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.77
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.28
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.81
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,74.14
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.9
606550,East Estate Withybush,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.8
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.28
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.63
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.73
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,25.76
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,168.3
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.9
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,110.8
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.44
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.54
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.24
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.16
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.24
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.3
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.6
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.2
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.85
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.65
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.88
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.02
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.93
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,69.98
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,66.63
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,70.97
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.2
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
606550,East Estate Withybush,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.3
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.41
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.92
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.81
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,30.47
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,25.62
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.3
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.83
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.39
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.19
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.26
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.46
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.78
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.1
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,160.5
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.4
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.02
