Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.54
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.63
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.46
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,72.38
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.15
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,69.52
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.6
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
606550,East Estate Withybush,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.92
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.29
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.56
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,36.42
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,26.15
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,20.72
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.6
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.7
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.91
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.15
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.58
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.34
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.6
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.17
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.1
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.13
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.15
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.02
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,63.92
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,64.42
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.2
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
606550,East Estate Withybush,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.4
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.54
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.39
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.89
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,37.89
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,28.34
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,20.4
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,73.2
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,121.0
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,89.8
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.15
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.86
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.48
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.54
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.31
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,45.29
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.8
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.6
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.98
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.88
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.74
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.65
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,73.82
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.16
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
606550,East Estate Withybush,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.9
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.75
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.49
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,31.73
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.45
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,142.7
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,113.8
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,91.8
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.25
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.6
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,28.1
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,32.57
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.9
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.2
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.2
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.1
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.63
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.39
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.32
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.79
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.84
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.1
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.84
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,60.18
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
606550,East Estate Withybush,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.6
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.61
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.23
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.5
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,30.58
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.33
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,19.11
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,136.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.9
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.41
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.46
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.98
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.88
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.09
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.9
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,154.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.9
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.42
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.16
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.43
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.3
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.38
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.97
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,64.7
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,69.81
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,64.51
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
606550,East Estate Withybush,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.09
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.46
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.39
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,27.81
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,19.63
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.3
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.1
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.56
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.59
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.41
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.12
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.94
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.6
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.0
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,181.4
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.81
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.77
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.76
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.72
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.49
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,68.49
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,64.45
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,34.2
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.5
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
606550,East Estate Withybush,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.88
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.19
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,25.17
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,24.65
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,17.63
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,106.5
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,79.4
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.31
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.02
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.95
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.12
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,40.59
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.09
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.6
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.8
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.7
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.43
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.44
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.01
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.94
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.55
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,66.46
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,64.15
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,269.8
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
606550,East Estate Withybush,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.07
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.41
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.5
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.33
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.49
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.7
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.91
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.36
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.65
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.08
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.87
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.42
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,130.5
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,144.8
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.1
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.39
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.07
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.26
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,54.98
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.27
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.28
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
606550,East Estate Withybush,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.4
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.46
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.32
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.83
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.21
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.94
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.5
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.0
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
