Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.25
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.68
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.76
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.96
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.44
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.89
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.8
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.2
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.1
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.07
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.89
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.32
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,55.2
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.69
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,55.09
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
606550,East Estate Withybush,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.91
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.44
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.1
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.5
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.08
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.15
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.67
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.07
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.83
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,36.91
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,127.3
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,145.9
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.49
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.89
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.29
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,53.62
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,48.99
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.46
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.7
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
606550,East Estate Withybush,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.5
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.69
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.44
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.8
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.5
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.35
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.85
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.07
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,27.45
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.88
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.48
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,123.5
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.6
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.61
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.39
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.75
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.88
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,54.79
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.85
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.3
606550,East Estate Withybush,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.39
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.74
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.57
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.74
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.5
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.97
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.42
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.75
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.12
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.21
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.88
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,121.7
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.0
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.6
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.86
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.96
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.71
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,49.23
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.75
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.08
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.8
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,242.2
606550,East Estate Withybush,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.19
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.75
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.78
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.69
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.25
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.31
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.9
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.69
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.63
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.26
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.69
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.94
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.45
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.4
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.2
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.1
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.65
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.51
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.81
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,51.14
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,60.71
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,55.57
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,263.2
606550,East Estate Withybush,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,249.5
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.13
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.84
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.2
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.79
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.6
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.3
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.19
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.55
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.1
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.87
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.23
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.37
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.8
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.8
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.8
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.15
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.55
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,50.02
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,59.54
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,53.1
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.2
606550,East Estate Withybush,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.84
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.42
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.56
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.01
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.92
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.7
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.06
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.57
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.28
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,23.35
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.37
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.01
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,70.8
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,156.2
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.9
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.31
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.77
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.05
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.73
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,50.07
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,56.19
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,223.8
606550,East Estate Withybush,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.9
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.89
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.31
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.72
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.88
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.3
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.32
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.03
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.7
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,22.23
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.33
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,27.17
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.8
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.1
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.1
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
