Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.71
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.16
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.63
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.65
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,39.1
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.5
606550,East Estate Withybush,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.2
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.37
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.64
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.85
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.0
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.27
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.72
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.54
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.71
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.83
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,29.75
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,20.46
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,92.3
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,136.4
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,103.4
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.61
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.18
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.5
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,41.12
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.94
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.19
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
606550,East Estate Withybush,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.02
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.87
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.04
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.19
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.28
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.4
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.89
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.58
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.79
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.04
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,22.34
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.77
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.47
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.15
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.95
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,33.7
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,33.66
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,22.48
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
606550,East Estate Withybush,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.76
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.73
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.34
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.86
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.07
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.68
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.4
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.76
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.24
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.8
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.3
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.88
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.52
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.52
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.66
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,29.11
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606550,East Estate Withybush,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.88
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.4
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.16
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.25
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.01
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.63
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.43
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.15
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.89
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.04
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.17
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,52.3
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
606550,East Estate Withybush,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.73
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.33
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.98
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.65
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.8
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.55
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.48
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.28
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.25
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.4
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.81
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.61
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,33.76
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,31.93
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.7
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.3
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
606550,East Estate Withybush,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.44
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.45
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.27
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,26.25
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.61
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.06
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,70.6
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.1
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.11
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.6
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.95
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.6
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.24
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.5
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.09
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.14
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.71
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,27.19
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,20.55
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
606550,East Estate Withybush,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.69
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.22
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.12
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.46
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.95
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.91
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.4
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.02
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.28
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.36
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.13
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.43
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.17
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,29.86
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,24.73
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.55
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.0
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
606550,East Estate Withybush,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.23
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.7
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.89
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.88
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.3
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.4
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
