Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.73
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.74
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.12
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.75
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.96
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.02
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.47
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.35
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.83
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.14
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,29.92
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,25.12
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.1
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.8
606550,East Estate Withybush,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.21
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.8
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.59
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.03
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.07
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.68
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.78
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.72
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.92
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.0
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.35
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.81
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.68
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,31.06
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.49
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.66
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.7
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
606550,East Estate Withybush,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.84
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.73
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.25
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.69
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,62.3
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.4
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.1
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.89
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.12
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.5
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.1
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.91
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.58
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,31.5
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,26.8
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,21.49
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
606550,East Estate Withybush,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.0
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.28
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.04
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.88
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.2
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.55
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.4
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.72
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.44
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.68
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.97
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.66
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.2
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.54
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.15
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.7
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,29.85
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,22.5
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
606550,East Estate Withybush,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.36
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.67
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.65
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.55
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.4
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.3
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.53
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.5
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.02
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.15
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,18.91
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.37
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.9
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.5
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.4
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,34.18
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,31.46
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,24.15
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
606550,East Estate Withybush,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.38
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.71
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.88
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.77
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,66.0
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.6
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.32
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.92
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.87
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.14
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.33
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.0
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.22
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.91
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.06
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,29.03
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,22.39
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.26
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.32
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.22
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.7
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.53
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.63
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.55
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.32
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.65
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,32.64
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,27.64
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
606550,East Estate Withybush,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.47
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.89
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.49
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.4
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.78
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.62
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.03
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.69
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.7
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
