Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.83
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.52
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,29.48
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.49
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.7
606550,East Estate Withybush,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.2
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.05
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.44
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.27
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,24.97
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,112.9
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.8
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.26
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.34
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.9
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.44
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.91
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.25
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.5
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.96
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.15
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.85
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.29
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,28.77
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.55
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.39
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.98
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.81
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.73
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.69
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.75
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.22
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.52
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.9
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.4
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.69
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.49
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.69
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,26.88
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,20.86
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606550,East Estate Withybush,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.6
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.2
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.23
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.44
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.1
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.1
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.21
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.74
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.18
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.55
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.31
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.35
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.68
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.94
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,33.34
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.04
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.53
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
606550,East Estate Withybush,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.49
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.39
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.21
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.29
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.42
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.17
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.69
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.79
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.8
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.22
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.5
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.3
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.42
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.82
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.12
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.96
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,26.73
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
606550,East Estate Withybush,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.81
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.72
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.15
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.44
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.35
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.98
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.3
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.21
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.97
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.24
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.8
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,92.3
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.9
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.29
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.61
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.07
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.9
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,34.61
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,28.1
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
606550,East Estate Withybush,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.6
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.77
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.63
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,24.39
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.35
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.16
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.29
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.06
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.47
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.02
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.64
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.16
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,36.79
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.36
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.05
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.4
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
606550,East Estate Withybush,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.87
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.9
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.54
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.32
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.3
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.45
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.19
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.24
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.45
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.69
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.6
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.12
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.11
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,33.43
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.18
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.28
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
606550,East Estate Withybush,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.04
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.57
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.03
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.08
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.05
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.65
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.65
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.3
