Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.91
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.83
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.15
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.3
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.21
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.63
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.9
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.23
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,22.24
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.6
606550,East Estate Withybush,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.3
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.27
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.74
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.16
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.0
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.67
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.41
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.38
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.34
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.74
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.89
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,21.25
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.72
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.0
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.96
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,37.38
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,34.91
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.36
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
606550,East Estate Withybush,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.55
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.23
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.86
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.9
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.8
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.38
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.12
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.87
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.12
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.78
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.4
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.24
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.48
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,31.52
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,30.91
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,23.39
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
606550,East Estate Withybush,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.96
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.19
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.77
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.09
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.54
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.5
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.22
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.83
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.69
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.9
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.73
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.72
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.95
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
606550,East Estate Withybush,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.53
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.27
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.32
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.57
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.5
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.69
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.27
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.58
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.82
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.74
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.76
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.32
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.9
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.19
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,28.56
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.75
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
606550,East Estate Withybush,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.94
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.72
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.66
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.96
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.5
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.4
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.18
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.79
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.03
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.1
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.3
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.27
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.16
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.28
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,31.17
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,25.56
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
606550,East Estate Withybush,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.13
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.15
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.14
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.59
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.16
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.3
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.59
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.5
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.44
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.27
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.15
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.25
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,21.4
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.0
606550,East Estate Withybush,2024-01-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.97
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.19
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.19
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.19
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,43.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.21
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.76
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.9
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.03
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.5
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.44
