Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.47
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.35
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.42
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
606550,East Estate Withybush,2024-01-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.59
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.95
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.35
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.93
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.22
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.06
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.63
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.19
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.94
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.97
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.19
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.08
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.09
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,26.84
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,20.43
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.9
606550,East Estate Withybush,2024-01-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.81
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.88
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.16
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.34
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.6
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.7
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.84
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.34
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.96
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.17
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.07
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.94
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.33
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.09
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,29.6
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.5
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.45
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
606550,East Estate Withybush,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.36
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.76
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.38
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.53
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.82
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.64
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.6
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.6
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.22
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.38
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.34
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.78
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.3
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.4
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.97
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.65
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.29
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,35.33
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.61
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.18
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.1
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
606550,East Estate Withybush,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.3
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.85
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.61
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.76
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.04
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.5
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.15
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.07
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.84
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.09
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.22
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,19.85
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.0
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.84
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.3
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,32.3
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,31.63
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.8
606550,East Estate Withybush,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.84
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.71
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.17
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.37
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.44
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.0
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.27
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.37
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.9
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.66
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.8
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.18
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,25.58
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,23.63
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.2
606550,East Estate Withybush,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.08
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.15
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.02
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.57
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.7
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.2
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.67
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.79
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,14.24
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.1
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.68
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.34
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.57
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,30.41
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.82
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,23.69
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
606550,East Estate Withybush,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.8
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.06
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.61
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.43
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.22
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.03
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.3
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.52
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.56
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.66
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.1
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.9
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.8
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.75
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.62
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.25
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.78
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.4
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.6
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
606550,East Estate Withybush,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.57
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.16
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.38
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.41
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.17
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.87
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.0
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.7
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.12
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.29
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.65
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.4
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.99
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
