Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,86.6
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.03
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,37.27
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.81
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,29.11
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
606550,East Estate Withybush,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.86
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.03
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.88
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.79
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.56
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.68
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.34
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.46
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.41
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.89
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.69
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.03
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.68
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.19
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
606550,East Estate Withybush,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.69
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.67
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,16.9
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.39
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.5
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.3
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.73
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.73
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.99
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.14
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.65
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.33
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.0
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L3 Active Power,kW,31.94
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L2 Active Power,kW,26.7
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.98
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
606550,East Estate Withybush,2024-01-21T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.26
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.64
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.5
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.28
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.63
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.5
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.05
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.52
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.38
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.62
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.15
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.19
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.77
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.26
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.33
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L1 Active Power,kW,22.06
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
606550,East Estate Withybush,2024-01-21T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.32
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.33
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.38
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.04
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.27
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.3
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.73
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.25
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.99
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.64
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,22.31
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.4
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,113.2
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.8
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.41
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.18
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.23
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.11
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.64
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L1 Active Power,kW,33.39
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
606550,East Estate Withybush,2024-01-21T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.81
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.17
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.34
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.54
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.19
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.5
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.93
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.95
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.98
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.33
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.39
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.61
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.18
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.99
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L2 Active Power,kW,29.92
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.77
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
606550,East Estate Withybush,2024-01-21T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.66
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.15
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.87
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.15
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.46
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.2
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.61
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.63
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.22
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.72
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.67
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.86
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.31
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,31.16
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,25.65
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.82
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
606550,East Estate Withybush,2024-01-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.11
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.33
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.69
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.41
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.96
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.44
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.58
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.88
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,15.46
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,19.87
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.14
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.0
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,98.7
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.7
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.36
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.93
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.47
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.48
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,35.32
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.87
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,30.33
