Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
606550,East Estate Withybush,2024-01-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.57
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.1
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.26
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.8
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.89
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.0
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.3
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.94
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.06
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.91
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.53
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.44
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.27
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.49
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.19
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,30.16
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,25.73
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,22.71
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
606550,East Estate Withybush,2024-01-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.0
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.92
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.87
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.88
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.91
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.0
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.3
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.25
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.26
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.29
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.65
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.8
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.4
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,transformer,,Temperature,C,5.0
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.09
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.6
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.23
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,26.14
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.1
606550,East Estate Withybush,2024-01-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.3
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.56
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.11
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.24
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.51
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.1
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.35
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.11
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.65
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.59
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.07
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.38
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,32.12
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.68
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.94
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
606550,East Estate Withybush,2024-01-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.33
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.51
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.72
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.45
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,16.79
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.56
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.44
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.53
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.12
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.69
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.51
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.24
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,32.11
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,34.98
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,28.01
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.6
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
606550,East Estate Withybush,2024-01-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.28
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.61
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.71
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.27
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.02
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.6
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.06
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.89
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.09
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.1
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.35
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.65
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.7
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.23
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.27
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.4
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,23.05
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.4
606550,East Estate Withybush,2024-01-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.7
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.63
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.5
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.12
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.26
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.6
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.78
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.28
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.08
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.8
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.2
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.8
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.55
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.22
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.94
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,26.34
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
606550,East Estate Withybush,2024-01-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.47
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.49
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.81
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.71
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.47
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.2
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.6
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.93
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.79
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.43
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.28
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.2
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,17.94
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.2
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.7
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.76
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.67
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.94
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,37.55
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,36.94
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,33.04
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
606550,East Estate Withybush,2024-01-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.76
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.34
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.61
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.0
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.78
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.96
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.3
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.46
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.99
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.37
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.46
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.47
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.3
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
