Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.65
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.91
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,27.95
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,29.26
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.87
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
606550,East Estate Withybush,2024-01-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.51
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.31
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.88
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.72
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.3
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.4
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.68
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.34
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.6
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.93
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.67
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.2
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.3
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.52
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.19
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.51
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,33.32
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.69
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,30.1
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
606550,East Estate Withybush,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.14
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.44
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.35
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.31
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.47
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.4
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.83
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.13
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.13
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.58
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.98
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.2
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.8
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.85
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.46
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.89
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.06
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.79
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
606550,East Estate Withybush,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.53
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.33
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.39
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.48
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,16.53
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.3
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.38
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.12
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.24
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.96
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.51
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.9
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.31
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.99
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.6
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,29.89
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.71
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,28.18
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,150.7
606550,East Estate Withybush,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.56
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.26
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.88
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.92
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.09
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.7
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.93
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.65
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.71
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.61
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.0
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.6
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.1
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.11
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.25
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.51
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,38.09
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.2
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
606550,East Estate Withybush,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.73
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.07
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.89
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.99
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.34
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,15.13
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.9
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.8
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.74
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.81
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.06
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.24
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,21.91
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,21.99
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,97.8
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,112.6
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,113.2
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.79
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.08
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.76
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,42.38
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,37.89
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.52
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.52
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.36
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.5
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.8
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.61
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.4
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.12
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.07
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.64
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,18.48
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.78
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,35.46
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.73
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,33.79
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.2
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.95
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.61
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.99
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.66
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.09
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.33
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.4
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.3
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.86
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.48
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.96
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.95
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.39
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.8
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.15
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.64
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.89
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,31.17
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.93
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.69
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
606550,East Estate Withybush,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.8
