Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.97
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.92
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.12
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.19
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,14.16
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,38.3
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.3
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.9
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.46
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.08
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.12
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.78
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.5
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.2
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.98
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.94
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.8
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.44
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.66
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
606550,East Estate Withybush,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.6
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.61
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.84
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.63
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.41
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.64
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.25
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.54
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.85
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,20.3
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.5
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.74
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.67
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.0
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.75
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.4
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.56
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
606550,East Estate Withybush,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.47
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.4
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.94
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.3
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.36
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.66
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.5
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.19
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.91
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.18
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.05
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,19.09
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.3
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.0
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.85
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.08
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.43
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.51
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,31.47
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
606550,East Estate Withybush,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.45
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.75
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.92
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.47
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.48
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,44.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.3
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.28
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.8
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.44
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.2
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.99
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.98
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.08
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.07
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.27
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.13
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,27.49
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,29.18
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
606550,East Estate Withybush,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.74
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.1
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.7
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.22
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.75
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.3
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.7
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.18
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.12
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.4
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.9
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.66
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.88
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.61
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,29.53
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.95
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,30.11
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
606550,East Estate Withybush,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.91
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.72
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.78
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.89
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.0
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.4
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.6
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.98
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.38
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,22.54
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.6
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,105.0
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.31
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.21
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.4
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.63
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.72
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.32
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.9
606550,East Estate Withybush,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.62
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.17
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.44
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,17.88
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.36
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.92
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,41.7
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,74.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.82
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.25
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.99
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.02
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.91
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,21.76
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.9
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.81
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,33.35
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,34.39
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
606550,East Estate Withybush,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,153.8
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.33
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.4
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.82
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.73
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.5
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.3
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.72
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.46
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.1
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
