Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.61
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.44
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.94
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.59
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.84
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
606550,East Estate Withybush,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.1
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.61
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.02
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,23.12
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.95
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.48
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.97
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.13
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.4
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.66
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.56
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.73
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,25.38
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.7
606550,East Estate Withybush,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.98
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.18
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.17
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.24
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.0
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.3
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.6
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.36
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.08
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.16
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.47
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.4
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.5
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.03
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.8
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.4
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,29.35
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.8
606550,East Estate Withybush,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.87
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.77
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.95
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.68
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,22.07
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.53
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.74
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.26
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.85
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.95
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.3
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.01
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.54
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.73
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.11
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.42
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,22.76
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.6
606550,East Estate Withybush,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.93
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.36
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.02
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.04
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.05
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.47
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.5
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.4
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.65
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.28
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.71
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.16
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.6
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.96
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.16
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.69
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.26
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.86
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.2
606550,East Estate Withybush,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.4
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.22
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.76
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.24
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.0
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.63
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.4
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.3
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.51
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.67
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.55
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.39
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.22
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.7
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.69
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.51
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.33
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.53
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.6
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.51
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,29.57
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
606550,East Estate Withybush,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.96
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.81
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.64
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.96
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.86
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.6
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.5
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.82
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.53
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.0
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.57
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.5
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.09
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,0.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,33.01
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.4
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,26.4
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
606550,East Estate Withybush,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.78
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.55
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.42
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.19
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,21.76
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.28
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.9
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.8
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.5
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.35
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.23
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.57
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.03
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.01
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.77
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.53
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,30.03
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.45
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,24.92
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
606550,East Estate Withybush,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.82
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.34
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.59
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.29
