Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,21.05
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.98
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.1
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.76
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.36
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.18
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.9
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.82
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.5
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.3
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.59
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.97
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.23
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,33.65
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.09
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.5
606550,East Estate Withybush,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.83
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.15
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.51
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.96
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.3
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.89
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.64
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.6
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.88
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.55
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.64
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.8
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.74
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,37.78
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,27.34
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
606550,East Estate Withybush,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.6
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.53
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.62
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.81
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.66
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.26
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.1
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.85
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.98
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.44
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.36
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.29
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.2
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.64
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.82
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.51
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.52
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.39
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.26
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.7
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
606550,East Estate Withybush,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.19
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.07
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.66
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.31
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.72
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.5
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.5
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.22
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.84
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.0
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.81
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.5
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.98
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.82
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.22
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,33.27
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,31.74
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,28.18
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.4
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
606550,East Estate Withybush,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.22
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.43
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.7
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.91
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.93
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.8
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.61
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.78
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.49
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.88
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.91
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.86
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.4
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.3
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.41
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.32
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.6
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,27.09
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
606550,East Estate Withybush,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.56
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.79
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,17.14
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.16
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.7
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,79.2
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.54
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.18
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.81
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.14
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.98
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.77
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.33
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.57
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,27.76
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.18
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
606550,East Estate Withybush,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.16
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.15
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.74
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.27
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.41
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.5
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.89
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.79
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.88
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.12
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.45
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.86
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.21
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.68
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.8
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
606550,East Estate Withybush,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.41
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.2
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.89
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,17.65
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.64
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.3
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.93
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.89
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.43
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,16.1
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.66
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.41
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.4
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.5
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
