Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.73
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.78
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.61
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,37.44
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,36.37
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.28
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.3
606550,East Estate Withybush,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.14
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.18
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.16
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.7
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,19.41
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.7
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.0
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.45
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.04
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.57
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.0
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,10.51
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,9.59
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.31
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.09
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.36
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,22.18
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
606550,East Estate Withybush,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.97
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.16
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.18
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.3
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.8
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.2
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.7
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.47
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.02
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.99
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.04
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.53
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.9
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.4
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.85
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.75
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.12
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.81
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,34.42
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.4
606550,East Estate Withybush,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.6
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.7
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.14
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.66
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.84
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.54
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.25
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.6
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.4
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.1
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.76
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.81
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.39
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.99
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.62
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,17.3
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,78.8
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.1
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.85
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.5
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.04
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,34.29
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,37.23
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.77
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
606550,East Estate Withybush,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.9
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.83
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.06
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.93
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.58
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.26
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.3
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,82.3
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.62
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.83
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,10.66
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.82
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.8
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.88
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.82
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.83
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,29.97
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.25
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
606550,East Estate Withybush,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.11
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.62
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.9
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.54
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,22.75
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,17.05
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,37.1
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.7
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,78.6
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.51
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.22
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.6
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.8
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.04
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.83
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.41
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.19
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.6
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
606550,East Estate Withybush,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.32
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.68
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.43
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.25
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.34
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.52
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.58
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.99
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.24
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.64
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.33
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.58
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.43
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,26.97
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,32.01
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,23.5
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
606550,East Estate Withybush,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.03
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.29
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.79
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.4
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,26.46
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,15.58
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,110.9
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.5
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.06
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.19
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.21
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.6
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.9
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.6
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.5
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.92
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.95
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,42.86
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.03
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,69.8
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
606550,East Estate Withybush,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.03
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.99
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.07
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.28
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,15.17
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.0
