Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.3
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.66
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.87
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.8
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.72
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.36
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.17
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.91
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.17
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.16
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
606550,East Estate Withybush,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.6
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.65
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.66
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.53
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.28
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.4
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.9
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.4
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.95
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.72
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.35
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.08
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.45
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.42
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.28
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.25
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.8
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,32.61
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,30.42
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,23.36
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.8
606550,East Estate Withybush,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.8
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.8
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.49
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.92
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.09
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.9
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.87
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.8
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.04
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.21
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.21
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.67
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.96
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.6
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.1
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,1.4
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.24
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.27
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.08
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,34.59
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,26.05
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
606550,East Estate Withybush,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.51
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.02
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.89
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.32
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.7
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.5
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.3
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.73
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.33
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.11
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.47
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.76
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.74
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.35
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.98
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.83
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,28.82
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,21.7
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
606550,East Estate Withybush,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.53
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.01
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.67
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.17
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,19.48
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,15.61
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.7
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.5
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.2
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.04
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.04
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.91
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.74
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.94
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.02
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.8
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,4.5
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.98
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.57
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.5
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.84
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.3
606550,East Estate Withybush,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.0
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.01
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.38
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.12
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.68
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.29
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.2
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.9
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.16
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.11
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.91
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.36
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.77
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.61
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.05
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.42
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,33.22
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.38
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,26.98
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
606550,East Estate Withybush,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.4
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.94
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.56
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.93
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.28
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,21.1
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.8
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.8
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.34
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.93
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.42
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.91
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.13
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.81
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.16
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,31.07
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.23
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
606550,East Estate Withybush,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.4
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.3
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.09
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.03
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,21.05
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.1
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.8
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.1
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.03
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.85
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.33
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.32
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.69
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
