Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.81
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.15
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.82
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,33.4
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
606550,East Estate Withybush,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.5
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.13
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.56
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.81
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.75
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.72
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.2
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.8
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.0
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.73
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.53
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.21
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,14.28
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,13.87
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.1
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.7
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.1
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.91
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.02
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,36.47
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,34.05
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.81
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,56.3
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
606550,East Estate Withybush,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.01
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.89
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.73
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.06
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.38
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.7
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.65
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.16
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.96
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,11.5
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.1
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.25
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.72
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.73
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.52
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.7
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,42.8
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
606550,East Estate Withybush,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.1
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.97
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.4
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,23.41
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,18.21
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.78
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.9
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.5
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.19
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.98
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.04
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.38
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.83
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,19.63
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.3
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.99
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.86
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.7
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.6
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.48
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.05
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.6
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.37
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.81
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.11
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.71
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.36
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,77.0
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.2
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,11.16
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.81
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.7
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.55
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.3
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.9
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.41
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
606550,East Estate Withybush,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.86
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.62
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.11
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.34
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,17.02
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.9
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.68
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.45
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.09
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,22.41
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,101.0
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.1
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.96
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,35.21
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,32.07
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
606550,East Estate Withybush,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.74
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.98
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.36
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.45
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.68
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.65
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.77
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.19
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.08
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.84
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.74
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.15
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.07
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,27.75
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.48
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
606550,East Estate Withybush,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.83
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.43
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.36
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.58
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,18.33
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.22
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.4
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.5
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.51
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.7
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.03
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.58
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.76
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.05
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.75
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,32.03
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,32.12
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.54
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
606550,East Estate Withybush,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.6
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.93
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.13
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.28
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.24
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.6
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.2
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
