Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.79
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.02
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.11
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,18.74
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,20.12
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,20.57
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,96.9
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,104.4
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,104.0
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.1
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.93
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.22
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,33.41
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.8
606550,East Estate Withybush,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.27
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.59
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.98
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.09
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.7
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,71.4
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.15
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.89
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.42
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.21
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.52
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.85
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.7
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.82
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.99
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.27
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.86
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.28
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,24.71
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
606550,East Estate Withybush,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.82
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.89
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.88
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.11
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.91
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.1
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.8
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.41
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.96
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.65
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.66
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.99
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.7
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.07
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.87
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.75
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,31.69
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,24.38
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
606550,East Estate Withybush,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.8
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.78
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.07
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.06
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.08
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.77
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.97
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.73
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.69
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.15
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,14.52
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,14.99
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.9
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,76.2
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.9
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.15
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.04
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,36.78
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.75
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,27.07
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
606550,East Estate Withybush,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.57
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.83
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.03
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.94
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.3
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.51
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.89
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.83
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.65
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.41
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.45
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.6
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.7
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.4
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.79
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.8
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.13
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.54
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.88
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,36.27
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,30.78
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.6
606550,East Estate Withybush,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.67
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.4
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.57
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.28
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.16
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.75
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.36
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.99
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.53
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.42
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.83
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.26
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.33
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.3
606550,East Estate Withybush,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.43
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.68
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.98
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.68
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.08
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.21
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.53
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,9.27
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,9.54
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.05
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.02
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.46
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,29.63
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.38
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,21.39
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
606550,East Estate Withybush,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.7
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.66
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.36
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.64
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.31
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.46
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.7
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.54
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.12
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.71
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.27
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.55
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
