Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.64
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.31
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.96
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,23.23
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.0
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
606550,East Estate Withybush,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.19
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.99
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.52
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.1
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.55
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.0
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.7
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.04
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.15
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.98
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.92
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.83
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.8
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.9
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.64
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.65
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.41
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,35.42
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.57
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
606550,East Estate Withybush,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.71
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.3
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.87
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.9
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,19.25
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.38
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.2
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.8
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.9
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.43
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.21
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.96
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.65
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,16.86
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.66
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.3
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.9
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.57
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.02
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.81
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.06
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.4
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
606550,East Estate Withybush,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.81
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.6
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.37
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,24.22
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.83
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.23
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.4
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.9
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.62
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.39
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.57
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,12.19
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.76
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.2
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.86
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.53
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.83
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.16
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,24.21
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
606550,East Estate Withybush,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.28
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.46
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.9
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.37
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.29
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.3
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.33
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.47
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.13
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.89
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.43
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,77.9
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.6
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.1
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.68
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.29
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.54
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,36.24
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.53
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.92
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
606550,East Estate Withybush,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.2
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.89
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.62
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.75
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.28
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.15
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.76
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.34
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.97
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.44
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.65
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.89
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,10.82
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.66
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.1
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.4
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,26.07
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
606550,East Estate Withybush,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.54
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.38
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.31
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.06
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.54
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.53
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,48.7
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.1
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.04
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.28
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.61
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.17
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.44
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.5
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.3
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.8
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.52
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.34
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.52
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.13
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,25.69
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
606550,East Estate Withybush,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.9
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.12
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.46
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.04
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.53
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.22
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.8
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.8
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.2
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.65
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.51
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.87
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.94
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,19.12
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.5
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.6
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.16
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.55
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.0
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.41
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.72
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.91
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.5
606550,East Estate Withybush,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.2
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.44
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.55
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.57
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.13
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.65
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.54
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.3
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.1
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
