Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.89
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.58
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.37
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.8
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.53
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.73
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.66
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.86
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.46
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.46
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.6
606550,East Estate Withybush,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.45
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.71
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.39
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.56
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.58
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.5
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.54
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.12
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.63
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.72
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,11.21
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.86
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.08
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.23
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.14
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.01
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
606550,East Estate Withybush,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.31
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.54
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.26
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.81
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.26
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.12
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.63
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.3
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.18
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.51
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.94
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.67
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,29.95
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.66
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,21.02
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
606550,East Estate Withybush,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.23
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.77
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.71
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.1
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.48
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,N Current (RMS),A,38.4
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.9
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.7
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.04
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.95
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.64
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.36
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.78
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.8
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.67
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.32
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.78
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,31.49
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.75
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
606550,East Estate Withybush,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.41
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.83
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.47
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.17
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.08
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.02
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.2
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.83
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.4
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.94
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.35
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.73
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.45
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,24.22
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.1
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
606550,East Estate Withybush,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.0
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.22
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.87
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.81
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.45
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.59
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.8
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.65
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.84
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.76
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.67
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.28
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.61
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.04
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,31.65
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.54
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
606550,East Estate Withybush,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.53
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.45
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.23
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.6
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.61
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.82
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.56
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.28
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.19
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.21
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.0
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.85
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.1
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.1
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.79
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.6
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.83
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,36.67
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.01
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,33.4
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,149.8
606550,East Estate Withybush,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.76
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.47
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.17
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.02
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.6
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,15.03
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.1
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.5
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,72.4
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.27
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.86
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.96
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.21
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,18.44
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.6
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.3
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,0.0
