Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.43
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.95
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.07
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.5
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.84
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.67
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
606550,East Estate Withybush,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.9
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.85
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.07
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,15.29
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.26
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.0
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.61
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,17.06
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.03
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.19
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,90.8
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,109.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,99.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,22.56
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.92
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.49
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,38.56
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,31.84
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
606550,East Estate Withybush,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.22
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.64
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.29
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.7
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.04
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.19
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.24
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.22
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.78
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.22
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,83.6
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,90.3
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.92
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.35
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.51
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,36.38
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,29.47
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.7
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
606550,East Estate Withybush,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.98
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.53
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.01
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.16
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.15
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.2
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.29
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.73
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.15
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.82
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.13
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,85.2
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.5
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.69
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.92
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.69
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.78
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,30.96
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,29.55
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
606550,East Estate Withybush,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.9
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.02
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.59
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.22
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.26
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.01
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.88
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.8
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.7
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.29
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.72
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.49
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.88
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.42
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.3
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.44
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.57
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.76
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.9
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.6
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,31.22
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,27.45
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.54
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
606550,East Estate Withybush,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.3
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.87
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.1
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.62
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.5
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.3
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.88
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.83
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.91
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.35
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.55
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,30.01
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.85
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.92
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
606550,East Estate Withybush,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.39
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.23
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.73
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.04
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.9
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.95
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.9
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.66
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.64
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.54
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.6
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,19.24
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.12
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,81.2
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.5
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,95.7
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.45
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.39
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.43
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,36.08
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.14
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,29.4
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.6
606550,East Estate Withybush,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.28
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.66
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.53
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.38
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.92
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.0
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.08
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.57
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.36
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.8
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.4
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.78
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.75
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.86
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,28.65
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.21
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
606550,East Estate Withybush,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.38
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.68
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.66
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.59
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.67
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.3
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.5
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
