Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.91
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.59
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.04
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.88
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.5
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.76
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.6
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.62
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.04
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.2
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.96
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.34
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,29.61
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,24.87
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606550,East Estate Withybush,2024-01-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.3
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.32
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.32
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.34
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,13.98
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.46
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.99
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.68
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.65
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.62
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,17.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,16.59
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,75.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,87.5
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.6
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.75
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.52
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.41
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,35.44
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.84
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,27.26
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.3
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
606550,East Estate Withybush,2024-01-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.47
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.48
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.83
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,16.08
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.01
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,40.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.94
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.4
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.96
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,16.58
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.4
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,18.56
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,106.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,96.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.85
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.42
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.79
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.13
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.78
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
606550,East Estate Withybush,2024-01-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.69
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.18
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.21
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.82
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.35
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.36
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.9
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.88
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.4
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.94
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.08
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.5
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.87
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.3
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.8
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.6
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.99
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.11
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.07
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,35.67
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,25.49
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.4
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.47
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.77
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.12
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.51
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.74
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,84.8
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.64
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.29
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.03
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,11.56
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.78
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.21
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.12
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,24.12
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.75
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
606550,East Estate Withybush,2024-01-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.4
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.58
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.86
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.19
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.3
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.0
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.88
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.93
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,19.13
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,22.22
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,21.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,106.0
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,117.6
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,112.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.96
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.18
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.86
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,39.76
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,35.55
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,32.37
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.3
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.67
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.97
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.51
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.48
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.5
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.7
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.01
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.55
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.38
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.4
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.83
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.21
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,74.3
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.4
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.4
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.09
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,17.02
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.98
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.32
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,30.64
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.63
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
606550,East Estate Withybush,2024-01-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.3
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.77
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.61
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.6
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.51
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.24
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.52
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.59
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.24
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.25
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.18
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,15.85
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.81
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.1
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.3
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
