Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.77
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.36
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.82
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.12
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,28.11
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,24.58
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.4
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.49
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.22
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.08
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,8.68
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.5
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.16
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.62
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.54
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.26
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.22
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.43
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.2
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.2
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.38
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.82
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.03
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.8
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,29.75
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,24.76
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.1
606550,East Estate Withybush,2024-01-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.03
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.92
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.82
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.25
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.73
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,12.65
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.7
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.16
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.54
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.92
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,34.21
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.45
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
606550,East Estate Withybush,2024-01-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.45
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.62
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.89
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.31
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.05
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.51
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.5
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.87
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.24
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.94
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.53
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.44
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.76
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.35
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.72
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,34.38
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.56
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,24.18
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
606550,East Estate Withybush,2024-01-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.42
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.1
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.26
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.04
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.71
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.14
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.25
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.71
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.51
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,12.42
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,11.97
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.1
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.35
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.64
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.77
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,25.13
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
606550,East Estate Withybush,2024-01-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.46
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.58
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.5
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.25
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.81
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.13
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.54
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.5
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,16.18
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,14.16
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.01
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.63
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.9
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,36.7
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.99
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,23.53
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.7
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
606550,East Estate Withybush,2024-01-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.13
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.55
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.09
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.4
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.29
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.8
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.3
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.14
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.38
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.37
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.67
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.95
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,10.28
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.69
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.67
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,30.27
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.31
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,19.86
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
606550,East Estate Withybush,2024-01-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.6
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.13
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.16
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.48
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.01
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.45
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.32
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.23
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.33
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.26
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.6
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.7
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.56
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.98
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.39
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.7
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,29.06
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,25.03
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.2
606550,East Estate Withybush,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.51
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.0
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.07
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.46
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.27
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.13
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.8
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.4
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.82
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.62
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.93
