Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,20.83
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.73
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,23.29
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,113.8
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,124.5
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,122.0
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.72
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.18
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.06
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,45.71
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.05
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.61
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.4
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
606550,East Estate Withybush,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.2
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.88
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.03
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.06
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.68
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.96
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,67.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,101.1
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.8
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.3
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.95
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.5
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,18.29
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.35
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.05
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.37
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.85
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,38.34
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,31.9
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,24.56
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
606550,East Estate Withybush,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.5
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.19
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.47
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.12
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.32
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,68.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.9
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.32
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.38
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.13
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.36
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.73
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.8
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.2
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,79.9
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.22
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.25
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.58
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.9
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,38.76
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,33.16
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,27.15
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.2
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
606550,East Estate Withybush,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.9
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.96
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.92
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.9
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.85
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.5
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.62
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.28
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.9
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.34
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,18.61
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.07
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,84.7
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.0
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.18
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.73
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.77
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,31.53
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.89
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
606550,East Estate Withybush,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.27
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.15
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.14
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.62
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.66
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.18
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.91
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,17.87
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,21.39
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,20.05
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,102.7
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.3
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.88
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.47
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,41.55
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,34.14
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,30.44
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.4
606550,East Estate Withybush,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.78
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.76
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.7
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.03
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.67
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.52
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.02
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.46
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.06
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.4
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,13.95
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,72.1
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.9
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.47
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.14
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.3
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,27.52
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.94
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
606550,East Estate Withybush,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.71
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.86
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.1
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.7
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.7
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.81
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.41
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.79
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.84
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.29
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,11.98
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,10.62
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.64
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.41
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.53
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.98
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.58
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,21.88
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
606550,East Estate Withybush,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.21
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.43
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.51
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.48
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.56
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.59
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.36
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,17.98
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,19.3
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.7
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,86.2
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,92.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.44
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.51
