Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.23
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.44
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,31.2
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,30.19
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.1
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
606550,East Estate Withybush,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.17
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.31
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.42
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.15
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.1
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.33
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.59
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.46
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,11.76
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,10.12
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.8
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.92
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.16
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.6
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,31.54
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.67
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.61
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
606550,East Estate Withybush,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.63
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.37
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.89
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.79
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.8
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.09
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.54
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.13
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,13.38
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.2
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.1
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.68
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.32
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,35.18
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.29
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,24.22
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.4
606550,East Estate Withybush,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.17
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.53
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.28
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.03
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.37
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.33
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.9
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,2.95
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,3.31
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.06
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.02
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.61
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.65
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.52
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,29.95
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.43
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.04
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
606550,East Estate Withybush,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.47
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.53
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.87
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.6
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,15.82
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,70.2
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.7
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.3
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.55
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.37
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.59
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,17.54
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.47
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.3
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.8
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.7
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.18
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.7
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.1
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
606550,East Estate Withybush,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.64
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.29
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.4
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.98
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.5
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.5
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.42
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.9
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.15
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.96
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.18
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.84
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,76.9
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,83.1
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.49
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.73
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.49
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,31.76
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
606550,East Estate Withybush,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.07
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.86
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,21.48
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.46
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.98
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.16
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.32
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.97
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.71
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,9.87
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.66
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.75
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,11.42
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,30.92
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,23.11
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.1
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
606550,East Estate Withybush,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.44
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.77
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.57
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.96
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.41
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.15
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.6
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.44
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.22
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.63
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.22
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,18.18
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.97
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.6
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.7
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.5
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.26
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.48
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.3
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,38.62
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.6
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,27.41
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
606550,East Estate Withybush,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.17
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.05
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.65
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.41
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.05
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.39
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,108.3
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.17
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.49
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.63
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,17.15
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,15.93
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
