Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,91.7
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,86.9
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.91
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.73
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.13
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,38.82
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,31.19
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,28.57
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.6
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
606550,East Estate Withybush,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.6
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.17
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.17
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.86
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.12
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.26
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.69
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.43
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.54
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.3
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.9
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.42
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.48
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,25.42
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,23.64
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.8
606550,East Estate Withybush,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.54
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.52
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.23
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.64
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.36
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.7
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.07
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.77
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.95
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.01
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.96
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,72.4
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,83.1
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,78.5
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,0.4
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.61
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.49
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.84
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.4
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,35.68
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,27.37
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,26.51
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
606550,East Estate Withybush,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.65
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.17
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.51
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.99
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.2
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.4
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.97
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.71
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.52
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.57
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,18.78
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,16.68
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,79.1
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.8
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,87.7
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.34
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.75
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.33
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,37.24
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,31.16
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,29.5
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.2
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
606550,East Estate Withybush,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.13
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.85
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.33
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.12
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.97
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.7
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.01
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.4
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.99
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.83
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,13.07
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,12.5
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.01
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.03
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.73
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,32.63
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,22.68
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
606550,East Estate Withybush,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.29
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.46
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.85
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.9
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.64
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.1
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.9
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.41
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.86
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.0
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.6
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.52
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,14.49
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.0
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.12
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.85
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.78
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.94
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,24.91
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
606550,East Estate Withybush,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.12
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.53
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.84
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.49
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.9
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.47
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.1
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.3
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.45
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.23
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.01
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,16.57
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,19.25
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,18.67
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.9
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.1
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.78
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.99
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.29
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.89
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.49
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,33.05
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,29.38
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,155.1
606550,East Estate Withybush,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.17
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.65
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.46
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.71
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.59
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.47
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.1
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.72
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.31
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.48
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,16.1
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,14.17
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.4
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,71.1
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.3
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.48
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.01
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,32.28
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,28.68
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,23.96
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
