Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
606550,East Estate Withybush,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.36
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.43
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.49
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,17.57
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.73
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.94
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,45.1
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.8
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.4
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.59
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.84
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.37
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,15.93
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,14.98
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,68.9
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,77.9
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.3
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.16
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.27
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.62
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,25.14
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.1
606550,East Estate Withybush,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.4
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.9
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.34
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.15
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.04
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.96
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.06
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.3
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.78
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.34
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.64
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.12
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.9
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,19.53
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.5
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,97.6
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,0.8
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.13
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,21.07
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,16.24
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.79
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.6
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,33.9
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,29.8
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.8
606550,East Estate Withybush,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.4
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.25
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.18
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,16.67
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.2
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.53
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,39.5
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,77.8
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.52
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.84
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.54
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,26.96
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,35.95
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.47
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.2
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,174.6
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.7
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.56
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.82
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.42
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.39
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,50.71
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,39.76
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,223.4
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
606550,East Estate Withybush,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.2
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.27
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.9
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.11
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.26
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,37.8
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.4
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.59
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.77
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.71
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.74
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.02
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.94
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,143.3
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.6
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.2
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.91
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.67
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.0
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.02
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.22
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,41.56
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
606550,East Estate Withybush,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.46
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.92
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.67
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.6
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,13.31
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.8
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.37
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.63
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.13
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,25.36
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,32.86
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.63
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,134.1
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,162.4
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.5
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.72
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.7
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.51
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.18
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,45.75
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.56
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,37.25
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,226.0
606550,East Estate Withybush,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.9
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.15
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.57
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,18.37
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.82
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.72
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.4
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.54
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.74
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.51
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,28.56
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.81
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,28.78
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.4
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.8
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.9
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.77
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.58
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.18
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,48.32
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.78
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,38.81
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.4
606550,East Estate Withybush,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.46
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.5
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.44
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.39
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.87
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.4
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.6
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.83
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.74
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.77
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.98
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.2
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.7
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,150.6
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,183.5
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,151.6
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.34
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.73
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.98
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.09
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.2
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.62
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.27
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,51.41
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.29
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,244.7
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
606550,East Estate Withybush,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.7
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.3
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.52
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.77
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,18.58
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,13.04
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.14
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.4
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.75
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.45
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.47
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.24
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.99
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,31.76
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.8
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,152.9
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.9
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
