Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.21
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.8
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.87
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.63
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,51.55
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,54.48
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.6
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
606550,East Estate Withybush,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.0
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.97
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.17
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,17.91
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.26
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.05
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.8
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,81.6
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.13
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.2
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.95
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,29.02
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.72
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.08
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,41.5
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,141.5
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.2
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,136.0
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.36
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.67
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.08
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,20.95
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,51.14
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.54
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,225.9
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.2
606550,East Estate Withybush,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.1
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.43
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.38
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.04
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.09
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.63
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,83.6
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.9
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.08
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.75
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,21.35
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,28.62
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,20.6
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,115.2
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,140.6
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,109.5
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.13
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.45
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.3
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,41.25
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,31.83
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.8
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
606550,East Estate Withybush,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.03
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.0
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.42
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,16.0
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.36
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.9
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.81
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.18
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.5
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,22.8
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,30.97
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,22.06
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,125.1
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,154.5
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,118.9
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.14
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.82
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.68
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.63
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,48.08
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.83
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
606550,East Estate Withybush,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.87
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.76
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.96
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.87
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.57
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.5
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,43.7
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.33
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.78
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.44
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.64
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,24.87
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.69
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,23.98
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,138.1
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.1
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,131.2
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.24
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.47
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.04
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.78
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,44.62
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.02
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,34.26
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.9
606550,East Estate Withybush,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,175.6
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.7
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.01
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.08
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.47
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.44
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.81
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,82.6
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.4
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.01
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.79
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.3
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.92
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.57
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,29.95
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,159.4
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.5
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,157.3
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,0.6
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.19
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.48
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.5
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.77
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.17
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.06
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.8
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.9
606550,East Estate Withybush,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.9
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,6.02
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.04
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.78
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.98
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.2
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.68
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.23
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.1
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,30.78
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,39.7
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,30.98
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,38.2
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.7
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.5
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.3
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.49
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.16
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.57
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.32
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,53.14
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,41.46
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,245.6
606550,East Estate Withybush,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,206.6
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.89
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.07
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.27
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.96
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,15.42
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.17
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.13
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.95
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.61
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,31.71
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.13
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.38
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.2
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.1
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.4
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.42
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.55
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.63
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.01
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,54.08
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,55.67
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.85
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,263.3
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.0
606550,East Estate Withybush,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.6
