Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.66
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.43
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.04
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.08
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.4
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.8
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.85
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.49
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.53
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.16
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.78
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.4
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.6
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.26
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.91
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.96
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,48.15
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,52.79
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.67
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
606550,East Estate Withybush,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.17
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.11
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.74
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,18.46
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,18.02
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.17
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.3
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,76.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.57
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.11
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.12
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,28.32
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,35.98
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,28.68
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,148.1
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,147.7
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.76
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.08
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.51
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.19
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.38
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.57
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,55.51
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.61
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,253.6
606550,East Estate Withybush,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.1
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.6
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.35
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.1
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.58
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.39
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.4
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,70.9
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.48
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.69
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.24
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,26.34
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,32.92
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,26.18
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.9
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.3
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.3
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.6
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.53
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.65
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.43
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,46.85
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,50.62
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.34
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
606550,East Estate Withybush,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.6
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.81
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.19
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.15
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,18.71
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,20.66
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.86
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.4
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.9
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.3
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.79
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.97
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.51
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,25.89
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.65
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.05
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,164.9
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.5
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.08
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.52
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.36
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.19
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.27
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,46.38
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,55.87
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.0
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.7
606550,East Estate Withybush,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.45
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.1
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.78
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.17
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,20.14
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.76
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.1
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,85.3
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.89
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.06
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.32
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.85
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,35.81
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,28.89
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.8
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.8
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.9
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.68
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.76
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.79
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,49.42
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,57.1
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,40.32
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,244.5
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
606550,East Estate Withybush,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.24
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.04
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.76
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,17.23
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.69
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.5
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.7
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.84
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.42
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.0
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.62
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,39.63
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.28
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.1
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.7
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.4
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.28
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.29
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.64
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.62
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.71
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.16
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,58.4
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,44.03
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.9
606550,East Estate Withybush,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.9
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.55
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.65
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.71
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.78
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,25.67
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,11.44
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,69.4
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.0
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.4
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.49
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.8
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.65
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,27.71
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,34.88
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.9
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,137.0
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,163.0
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,135.7
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.67
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.1
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.65
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.28
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,61.77
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,40.07
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.3
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
606550,East Estate Withybush,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.41
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.25
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.71
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.97
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.6
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.9
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.89
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.43
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.85
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,26.65
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.31
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,26.82
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,140.3
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.5
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,138.0
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
