Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.61
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.8
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.96
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,50.68
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.63
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,40.89
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.3
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.1
606550,East Estate Withybush,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.14
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.24
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.45
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.28
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,29.11
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.75
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,78.3
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.4
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.7
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.96
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.03
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.5
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,31.02
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,38.96
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,30.84
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.3
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.0
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,194.3
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,161.5
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.52
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.9
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.45
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.71
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,69.28
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,42.35
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,105.6
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.4
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.2
606550,East Estate Withybush,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.14
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.71
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.56
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.92
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,31.56
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.7
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,130.2
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.82
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.96
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.22
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.61
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,35.1
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,30.47
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,166.5
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,178.7
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.9
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.25
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.26
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.95
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.2
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.76
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.68
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.63
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,56.38
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,68.29
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.83
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
606550,East Estate Withybush,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.0
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.86
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.46
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.05
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.7
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.83
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.7
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.6
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.93
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.84
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.31
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,28.8
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,32.19
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,27.57
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.1
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,139.2
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.7
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.34
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.35
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.1
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,50.3
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,61.07
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,38.14
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.9
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
606550,East Estate Withybush,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.01
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.54
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.67
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.31
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.43
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.07
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.9
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.2
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,117.8
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.23
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.86
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.54
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,30.49
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,28.13
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,151.2
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,155.3
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,137.0
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.09
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.99
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.37
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.86
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,52.63
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,61.95
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,40.32
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,92.4
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.8
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,271.2
606550,East Estate Withybush,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.99
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.21
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.62
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.07
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.63
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.8
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.7
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,111.1
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.8
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.68
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.15
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.15
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.9
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,33.14
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,29.53
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.2
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,144.1
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.16
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.08
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.26
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,54.49
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,41.27
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,88.9
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.7
606550,East Estate Withybush,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.7
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.89
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.99
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.43
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.1
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.48
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.84
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.1
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.2
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.44
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.16
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.73
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.88
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.78
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.18
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.2
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.4
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.4
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.2
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.04
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.95
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.06
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.84
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.69
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,67.78
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,49.04
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
606550,East Estate Withybush,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.8
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.31
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.4
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,23.44
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.89
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,64.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.7
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,98.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.69
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.15
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.0
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,33.56
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,36.95
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,31.94
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.5
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.9
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.25
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.73
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.21
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.77
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,57.76
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,61.93
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,79.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.9
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
606550,East Estate Withybush,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.8
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.9
