Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.56
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.56
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.58
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.69
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,65.2
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.4
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,107.2
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.43
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.97
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.92
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,37.0
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.77
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.09
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,179.4
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.8
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.3
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.75
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.93
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.49
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.96
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,59.96
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,67.56
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,47.57
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.9
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.0
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.5
606550,East Estate Withybush,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,226.6
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.76
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.1
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.85
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.8
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.06
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,69.6
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.2
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,119.9
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.17
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.96
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.55
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,34.32
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,37.78
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.66
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.6
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,177.7
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.4
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.18
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.21
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.72
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.47
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,55.99
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.19
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,46.95
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.5
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
606550,East Estate Withybush,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.7
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.96
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.23
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.82
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,28.83
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,13.77
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,68.6
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.2
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.52
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.0
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.62
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.49
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,36.69
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,31.48
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,155.4
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.2
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,148.6
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.71
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.92
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.83
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,22.33
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,56.72
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,66.7
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,46.02
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,89.9
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.1
606550,East Estate Withybush,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.48
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.59
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.87
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.98
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.29
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.3
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,109.8
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.03
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.85
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.81
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.69
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,32.37
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,26.49
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,147.1
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,134.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.15
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.15
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.34
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.41
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.29
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.46
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,61.09
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,42.32
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.5
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.8
606550,East Estate Withybush,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.6
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.39
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.04
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.43
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,28.27
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.91
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,70.2
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,118.4
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.19
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.29
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.74
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,27.5
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,28.89
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,23.74
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,139.8
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,142.3
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,121.0
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.78
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.81
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.32
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.04
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.74
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,58.37
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.7
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.4
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
606550,East Estate Withybush,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.35
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.76
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.11
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.62
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,26.39
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.34
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,69.2
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.8
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.3
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.24
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.46
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.96
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.76
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,34.3
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,27.72
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.0
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.8
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.8
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,145.8
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.88
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.73
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.23
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.12
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.76
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.15
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,62.38
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,41.78
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.9
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
606550,East Estate Withybush,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.51
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.78
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.48
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.63
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,27.82
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.98
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,78.5
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.2
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,116.9
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.45
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.39
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.9
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.98
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,38.47
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.44
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.9
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.9
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.2
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.32
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.23
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.73
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.76
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,59.0
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,67.62
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,45.73
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,93.0
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.5
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
606550,East Estate Withybush,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.36
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.82
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.78
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,24.27
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,28.31
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,72.1
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,109.0
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,120.1
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.2
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.55
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.32
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.5
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.4
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.81
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.4
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,208.8
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,184.7
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
