Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.38
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.82
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.47
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.08
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.62
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.55
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,70.42
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,50.6
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.8
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
606550,East Estate Withybush,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.07
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.38
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.2
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,18.01
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,14.17
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.9
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.4
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,78.2
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.79
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.85
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.74
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.55
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,37.48
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,32.21
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,177.8
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.8
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.12
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.78
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.67
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,57.15
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,56.66
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,48.74
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,267.0
606550,East Estate Withybush,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,243.2
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.89
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.7
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.47
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.89
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,19.67
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,15.33
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,35.4
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.0
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,84.5
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.44
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.1
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.88
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,37.29
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.2
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.1
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.4
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.4
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.6
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.37
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.75
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.92
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.75
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.09
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,59.99
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,62.5
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.1
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,290.1
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.7
606550,East Estate Withybush,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.68
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.54
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.81
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.8
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,20.68
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,14.72
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,41.0
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.5
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.67
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.49
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.0
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,38.62
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.14
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.88
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.8
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.5
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.2
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.01
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.59
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.66
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.22
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,61.85
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,64.1
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.1
606550,East Estate Withybush,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.4
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.4
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.06
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.37
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.68
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,13.24
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.1
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.2
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.03
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.03
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.51
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,39.27
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.34
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.17
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.1
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.4
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.39
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.26
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.31
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.29
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.43
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,64.71
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.0
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.8
606550,East Estate Withybush,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.49
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.79
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.8
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.4
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.87
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.85
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.1
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,79.2
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.76
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.06
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.72
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.87
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.71
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.09
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,182.5
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.5
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.17
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.39
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.35
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.76
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.62
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,57.0
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,48.54
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.2
606550,East Estate Withybush,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.4
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.78
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.46
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.46
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,25.59
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.59
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,18.66
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.6
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,100.2
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,85.0
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.23
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.89
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.59
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,33.88
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.55
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,32.8
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,173.3
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,167.2
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.84
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.24
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.91
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.2
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.32
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.94
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.87
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,64.26
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,66.6
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,55.47
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
606550,East Estate Withybush,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.6
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.17
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.71
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,33.9
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.53
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,20.41
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,150.0
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,127.3
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.1
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.98
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.72
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.07
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.96
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,45.92
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.62
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,225.9
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.5
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.84
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.31
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.96
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.85
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.59
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.6
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.86
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.74
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.33
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,85.65
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,83.62
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.59
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,68.4
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.1
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.0
606550,East Estate Withybush,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.65
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.96
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.79
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,36.68
