Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,34.68
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.23
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,159.8
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,147.2
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.5
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.81
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.43
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.77
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,40.33
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,47.97
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,43.51
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.8
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,197.7
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.35
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.84
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.93
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.5
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.17
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.39
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.07
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.92
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,90.93
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,73.7
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.4
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.7
606550,East Estate Withybush,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.4
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.35
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.68
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.72
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,37.87
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,35.76
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.04
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,78.0
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.9
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,152.8
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,97.6
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.49
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.78
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.77
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,47.67
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.43
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.93
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.3
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.4
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.9
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.71
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.77
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.25
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.5
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.87
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.9
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.19
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.82
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.02
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,93.56
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,97.07
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,81.82
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,427.5
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,440.6
606550,East Estate Withybush,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,382.9
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.68
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.6
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.15
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,41.67
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.16
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,24.28
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.4
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,181.9
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,163.8
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,112.2
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.84
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.86
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.16
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,46.81
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,53.6
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,51.88
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.4
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,228.6
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,254.8
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,245.7
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.85
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.63
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.73
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.7
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.76
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.96
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.73
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.45
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,100.85
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,87.26
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,438.8
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,456.8
606550,East Estate Withybush,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.9
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.97
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.54
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,43.22
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,41.91
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.99
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,83.4
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,188.7
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,178.6
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.8
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.38
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.1
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.21
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.31
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.58
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.39
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,221.0
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.1
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,239.5
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.24
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.41
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.85
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,1.3
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.95
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.96
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.92
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,97.68
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.64
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,87.23
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,439.5
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,460.5
606550,East Estate Withybush,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,399.2
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.16
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.24
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,45.73
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,41.99
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,23.88
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,92.5
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,198.5
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,179.0
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,109.7
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.56
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.38
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.12
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,52.96
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.44
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.3
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,249.9
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.1
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.67
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.75
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.15
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.22
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,23.4
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.22
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.8
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.67
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,104.31
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,104.48
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.55
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.1
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.4
606550,East Estate Withybush,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,394.9
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.93
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.66
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.67
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,42.74
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,39.07
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,24.6
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,79.3
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,188.4
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,168.4
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,114.7
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,31.24
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.94
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.7
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.24
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,56.05
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.32
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,279.8
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,268.9
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,266.0
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.34
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.76
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.4
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.38
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.57
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.8
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,110.48
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,104.24
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,91.8
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,500.5
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,477.0
606550,East Estate Withybush,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.3
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.36
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.72
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.92
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,44.3
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,42.15
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,27.25
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,78.1
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,196.0
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,181.1
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.4
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.42
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.6
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.96
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,59.65
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,57.61
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,55.15
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,280.9
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,274.6
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,261.0
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.93
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.98
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.43
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.44
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.55
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.0
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,46.52
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.93
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.16
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,112.83
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,109.59
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,93.92
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,511.9
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,499.2
606550,East Estate Withybush,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,436.7
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.83
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.98
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.53
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,49.63
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,46.65
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.7
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,81.8
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,220.6
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,202.0
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.1
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.2
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.18
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.48
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,57.53
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.23
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,48.02
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,262.6
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.5
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.8
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
