Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.08
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.1
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.68
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.73
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.99
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,39.5
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.9
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.8
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.42
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,114.61
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,106.56
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,93.72
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,79.5
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,512.7
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
606550,East Estate Withybush,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,428.8
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.5
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.7
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.07
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,45.24
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.52
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.52
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.5
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,199.3
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.7
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.36
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.34
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.64
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,56.6
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.54
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,48.26
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,258.5
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.1
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.7
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.17
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.54
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.85
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.05
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.28
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.15
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.78
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.14
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,110.11
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,100.24
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.84
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,491.4
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,449.7
606550,East Estate Withybush,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,408.5
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.55
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.03
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,45.03
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.33
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,199.2
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,170.7
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.67
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.36
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.91
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.33
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.92
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,42.06
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,222.2
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.7
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.3
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.71
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.42
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.94
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.29
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.1
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.01
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.21
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.12
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.29
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.67
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.99
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,103.06
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,97.74
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,86.51
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,457.3
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.4
606550,East Estate Withybush,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,388.7
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.75
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.76
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.49
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,47.29
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,41.93
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.5
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,77.3
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,207.2
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,181.2
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.8
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.19
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.42
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.71
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,50.11
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.98
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.74
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.7
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.0
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.8
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.4
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.83
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.39
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.89
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.84
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.56
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.86
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.76
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.61
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.38
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.22
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,106.07
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,101.12
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,87.17
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,467.8
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
606550,East Estate Withybush,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.7
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.15
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.22
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,50.4
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,46.17
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,31.95
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,83.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,221.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,199.8
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,143.6
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.93
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.68
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.06
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.73
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,50.29
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.56
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.3
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.1
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.51
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.25
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.41
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.16
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.08
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.42
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.2
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.88
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.23
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,109.97
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,108.23
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,90.76
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,487.1
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,478.4
606550,East Estate Withybush,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,407.9
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.55
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.79
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.88
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,46.23
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,44.59
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,34.08
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,202.9
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,191.1
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.7
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.27
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.81
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.75
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,53.4
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,51.72
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,47.34
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,252.4
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.1
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,228.4
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.06
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.01
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.59
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.84
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,11.11
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.88
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.46
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.53
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.7
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.23
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.0
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,108.21
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,107.78
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,95.25
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,487.2
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,485.7
606550,East Estate Withybush,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.82
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.4
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.88
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,50.2
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,44.49
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,32.61
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,78.9
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,220.4
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,191.1
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.0
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.11
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.94
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.56
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.69
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.34
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,44.76
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,244.5
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,240.6
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.7
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.1
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.14
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.72
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,11.16
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.9
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,53.5
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.65
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.87
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.06
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.89
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,110.75
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,106.35
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,90.92
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.0
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
606550,East Estate Withybush,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,419.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.16
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.73
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.13
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,45.21
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.51
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.0
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,77.6
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,197.0
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,164.2
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.8
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.91
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.12
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.79
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,45.78
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.94
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.96
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.4
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,211.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,211.2
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.98
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.21
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.4
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.83
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.85
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.29
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.04
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.53
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,98.92
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,95.16
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,86.79
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.0
606550,East Estate Withybush,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.7
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.73
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.11
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,46.7
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,43.87
