Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.36
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,85.4
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,204.1
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,186.8
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.1
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.97
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.65
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,52.45
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.17
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.95
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,248.4
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,245.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.5
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.44
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.13
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.28
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.25
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.62
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.99
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.6
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.63
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,107.12
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,107.65
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,91.92
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,483.3
606550,East Estate Withybush,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.2
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.13
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.59
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.17
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,44.12
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,44.44
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,30.14
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,71.1
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.7
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,135.6
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.41
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.17
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.87
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,51.39
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,50.33
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,53.97
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.9
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.7
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,251.1
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.8
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,11.52
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.57
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.04
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.59
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,104.05
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,106.66
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,97.8
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,480.6
606550,East Estate Withybush,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.77
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.98
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.05
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,42.21
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,41.57
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,27.87
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,184.5
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.9
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.6
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.75
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.28
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.89
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.63
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.87
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,51.99
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,226.3
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,234.7
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,243.8
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.45
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.45
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.91
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.27
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.75
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.35
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.57
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,98.4
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.48
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,93.72
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.6
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,460.2
606550,East Estate Withybush,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,425.3
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.79
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.94
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.03
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,45.32
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,40.2
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.33
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,75.7
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,197.4
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,171.6
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,126.9
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.21
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.3
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.05
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,49.1
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,46.39
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.11
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.1
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.5
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.7
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.37
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.43
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.96
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.66
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.52
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.74
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.17
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.26
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.72
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,101.77
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,100.41
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,92.14
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,43.7
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,449.9
606550,East Estate Withybush,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,417.5
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.87
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.27
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.05
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,40.96
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,41.82
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,26.4
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,74.6
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,179.1
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,178.6
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.9
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.96
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.19
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.79
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,53.66
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,52.11
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,54.75
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,254.0
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,247.7
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,255.5
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.28
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.93
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.37
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.73
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,13.67
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.9
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.13
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.79
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.36
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.54
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,101.69
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,107.02
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,94.79
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,459.1
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,478.7
606550,East Estate Withybush,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.06
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.54
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.65
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,41.99
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.08
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.82
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,73.1
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,183.7
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,162.7
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,119.3
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.33
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.16
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.06
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,51.96
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,50.68
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,53.12
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.6
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,242.7
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,248.0
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.18
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.61
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.15
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.1
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.64
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.86
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.62
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,101.88
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,102.7
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,94.05
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,460.2
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
606550,East Estate Withybush,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,426.2
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.21
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.74
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.52
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.27
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,35.55
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,26.72
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,192.7
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,151.7
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,118.1
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.75
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.59
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.7
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.74
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.41
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,50.1
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.9
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.3
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.4
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.17
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.5
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.6
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.3
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,0.9
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.18
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.89
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.15
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.64
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.42
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,96.77
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,91.38
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.8
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,433.7
606550,East Estate Withybush,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.39
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.21
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.69
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Active Power,kW,45.74
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Active Power,kW,39.45
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.98
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.8
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,200.1
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,169.0
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.8
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.13
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.59
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.77
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.32
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,49.8
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,50.86
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,45.5
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.7
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.0
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,236.1
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
