Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.27
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.27
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.19
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.55
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.71
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.86
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,99.09
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,102.79
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,94.47
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,447.0
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.0
606550,East Estate Withybush,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,425.5
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.89
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.12
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.97
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Active Power,kW,46.79
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Active Power,kW,47.04
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.63
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,N Current (RMS),A,70.3
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,206.2
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,202.7
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.7
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.63
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.85
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.93
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,42.12
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.07
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,48.32
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,195.2
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.8
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.0
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.31
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.38
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.34
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.3
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,13.65
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.1
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.5
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.62
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.97
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.4
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,96.97
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,106.77
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,95.61
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,433.1
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,471.0
606550,East Estate Withybush,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,426.4
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.95
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.56
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.11
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Active Power,kW,44.97
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Active Power,kW,48.18
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Active Power,kW,32.63
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.7
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,198.2
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,206.1
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,145.9
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.43
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.58
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.64
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,47.98
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.15
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.95
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.0
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.6
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,235.1
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.3
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.2
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.65
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.04
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.24
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.56
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.79
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.74
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.32
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.97
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.16
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,100.71
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,110.95
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,97.12
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,494.0
606550,East Estate Withybush,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.37
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.33
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.01
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Active Power,kW,46.41
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Active Power,kW,46.24
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.04
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,N Current (RMS),A,73.2
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,203.9
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,198.4
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.75
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.97
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,51.68
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,53.5
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,53.29
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,245.2
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,250.1
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,247.4
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.56
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.59
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.57
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.03
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.9
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.43
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.28
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.88
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,106.68
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,112.7
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,98.35
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,480.9
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
606550,East Estate Withybush,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,446.2
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.66
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.53
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.24
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Active Power,kW,44.28
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Active Power,kW,42.63
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.32
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,N Current (RMS),A,73.9
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,182.4
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.6
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.63
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.53
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.45
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,47.32
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,52.09
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.64
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,32.0
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,225.0
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,243.3
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,234.5
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.46
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.12
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.11
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.1
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.48
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.12
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.56
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,99.41
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,107.24
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,93.42
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,45.7
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,447.4
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,478.5
606550,East Estate Withybush,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.45
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.02
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Active Power,kW,40.39
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Active Power,kW,37.44
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Active Power,kW,25.67
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.9
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,175.0
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,158.9
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,113.6
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.77
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.08
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.2
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,44.76
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,48.58
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.21
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.5
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.0
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.5
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.7
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.3
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.37
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.81
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,34.5
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.28
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.07
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.75
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,92.86
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,98.57
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,89.66
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,416.2
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.4
606550,East Estate Withybush,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.6
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.05
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.36
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Active Power,kW,43.49
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Active Power,kW,42.91
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Active Power,kW,28.16
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.6
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,189.9
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,183.0
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,125.7
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.24
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.22
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.69
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,44.05
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.93
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,46.87
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.2
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.8
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,217.7
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.23
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.26
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.7
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.91
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.33
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.86
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.28
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.78
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.43
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.18
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,102.54
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,89.89
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.8
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,456.3
606550,East Estate Withybush,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,404.2
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.18
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.03
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.26
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Active Power,kW,42.97
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Active Power,kW,44.71
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.45
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,N Current (RMS),A,71.0
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,187.1
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,129.7
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.52
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.57
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.89
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,48.41
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.92
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,49.13
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.9
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,231.9
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,227.3
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.44
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.55
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.05
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.39
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.61
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.1
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.0
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.8
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.4
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.9
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,39.77
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.94
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,99.49
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,106.61
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,93.46
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.4
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,474.5
606550,East Estate Withybush,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,418.9
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.06
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.97
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Active Power,kW,41.74
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Active Power,kW,41.7
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.22
