Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,N Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,181.2
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.9
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.1
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.22
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.92
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.41
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.08
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.0
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,50.27
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,243.1
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.4
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,232.3
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.05
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.81
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.15
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.21
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.47
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,41.8
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.09
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,37.04
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.91
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,100.66
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,104.27
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,92.94
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.9
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,462.9
606550,East Estate Withybush,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.9
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.35
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.6
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.47
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Active Power,kW,40.53
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Active Power,kW,40.23
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Active Power,kW,24.79
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,N Current (RMS),A,77.3
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,176.8
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,171.1
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,111.1
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.27
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.62
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.91
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,50.37
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.26
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,47.51
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,234.7
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,220.7
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,219.7
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.63
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.19
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.62
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.19
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.91
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.2
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.3
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.99
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.99
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.68
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,97.66
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,99.04
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,87.19
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,435.7
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.6
606550,East Estate Withybush,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,391.2
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.3
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.29
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.62
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Active Power,kW,41.49
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Active Power,kW,40.06
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Active Power,kW,26.21
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,N Current (RMS),A,71.2
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,181.4
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,171.8
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,117.0
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.65
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.7
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.65
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,48.85
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.2
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,50.69
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,233.5
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,232.8
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.5
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.81
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.11
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.19
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.83
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.6
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.9
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.5
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.01
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.08
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,98.26
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,100.82
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,91.68
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
606550,East Estate Withybush,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,416.2
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.34
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.31
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.7
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.83
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Active Power,kW,42.53
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Active Power,kW,28.76
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,N Current (RMS),A,71.9
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,195.3
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,181.9
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,128.6
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.28
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.92
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.74
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,46.35
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,46.7
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,51.51
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,37.1
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,219.1
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.0
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,237.0
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.22
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.54
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.0
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.5
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.11
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.15
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.09
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,99.41
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,101.79
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,94.78
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,443.7
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
606550,East Estate Withybush,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.7
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.21
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.05
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.63
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Active Power,kW,44.82
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Active Power,kW,39.05
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Active Power,kW,27.38
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.6
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,193.2
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,121.2
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.4
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.6
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.03
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,49.02
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.54
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,48.84
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.1
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.8
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.1
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.03
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.03
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.78
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.75
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.15
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.2
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.8
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,60.8
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.39
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.9
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.33
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,103.37
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,98.65
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.36
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
606550,East Estate Withybush,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,408.0
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.43
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.63
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.24
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Active Power,kW,44.86
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Active Power,kW,41.35
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Active Power,kW,26.26
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,N Current (RMS),A,84.5
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.8
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.3
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,116.8
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.29
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.83
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.7
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,49.54
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,48.04
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,44.04
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,223.5
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.6
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.3
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.07
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.56
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.35
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.65
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.1
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.17
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.07
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.17
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,102.22
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,103.09
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,86.01
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,447.8
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,451.3
606550,East Estate Withybush,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.89
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.91
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.64
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Active Power,kW,46.46
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Active Power,kW,40.62
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Active Power,kW,28.56
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,N Current (RMS),A,79.1
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,202.3
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,174.1
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,127.6
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.02
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.14
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.78
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.7
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.63
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.38
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,40.5
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.7
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.6
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.69
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.2
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,12.16
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.89
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.6
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.8
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.38
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.77
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.66
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,103.91
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.73
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.88
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.3
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,452.4
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.2
606550,East Estate Withybush,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.4
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.83
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.7
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.59
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Active Power,kW,47.35
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Active Power,kW,41.29
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.47
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,N Current (RMS),A,71.9
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,206.4
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.9
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.19
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.28
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.09
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.8
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.72
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.28
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,182.6
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,181.9
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.9
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
