Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.22
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.0
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.25
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,43.3
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.9
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.5
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.15
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.53
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.74
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.99
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,95.87
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,94.49
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,83.04
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.5
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,412.7
606550,East Estate Withybush,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.5
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.03
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.72
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Active Power,kW,43.08
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.86
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Active Power,kW,27.32
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,N Current (RMS),A,70.9
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,188.2
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.7
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,122.7
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.25
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.94
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.02
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,42.81
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.08
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.12
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,192.6
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.9
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,185.6
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.7
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.94
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.34
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.75
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,72.0
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.88
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.19
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.75
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.25
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,93.1
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,93.6
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.23
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
606550,East Estate Withybush,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,378.0
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.65
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.49
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.3
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.8
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Active Power,kW,37.42
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Active Power,kW,27.82
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,N Current (RMS),A,70.8
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.5
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,160.2
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,124.3
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.58
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.15
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.62
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.7
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,49.18
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,52.01
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,49.57
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.3
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,224.5
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,236.7
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,226.1
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.11
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.66
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.51
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.3
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.68
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.33
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.95
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,102.05
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,102.97
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.94
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,449.8
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,454.8
606550,East Estate Withybush,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.99
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Active Power,kW,48.22
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Active Power,kW,40.62
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Active Power,kW,31.49
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,N Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,207.8
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,172.9
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,138.5
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.21
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.31
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.3
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.28
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,46.45
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.44
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,200.9
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,182.3
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.76
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.35
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.78
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.44
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.29
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.17
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.66
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,97.79
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,99.82
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,87.82
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,422.0
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,430.1
606550,East Estate Withybush,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.3
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.98
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.66
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.26
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Active Power,kW,52.6
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Active Power,kW,45.26
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Active Power,kW,34.11
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,N Current (RMS),A,73.4
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,228.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,194.5
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,152.5
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.07
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.11
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.88
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,46.17
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,44.11
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.38
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.8
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.2
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.5
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.81
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.86
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.68
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.46
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.58
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.11
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.6
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,106.13
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,102.68
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,92.97
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.4
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,449.4
606550,East Estate Withybush,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.67
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.12
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.16
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Active Power,kW,50.52
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Active Power,kW,47.21
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Active Power,kW,33.09
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,N Current (RMS),A,74.9
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,221.5
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,203.7
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,150.3
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.61
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.33
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.9
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,48.07
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,49.77
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,45.83
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.4
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,214.3
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.8
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.4
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.33
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.02
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.22
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.81
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,15.03
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,16.17
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.6
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.7
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.22
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.42
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.01
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.96
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,107.08
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,112.36
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,95.15
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,470.0
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,491.2
606550,East Estate Withybush,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,422.3
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.21
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.37
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.15
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Active Power,kW,51.1
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Active Power,kW,46.34
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.88
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,N Current (RMS),A,80.3
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,224.0
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,200.3
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.3
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.46
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.97
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.41
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,46.31
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,48.75
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,43.57
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.6
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.7
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.3
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.68
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.25
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.67
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.43
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,15.62
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.0
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.16
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.25
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.13
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.11
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.89
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,104.04
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,107.88
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,91.14
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.4
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,471.5
606550,East Estate Withybush,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,404.0
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.28
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.44
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Active Power,kW,50.79
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Active Power,kW,47.47
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Active Power,kW,33.45
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.8
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,220.6
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,202.7
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,148.3
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.05
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,13.72
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.78
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.71
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,43.99
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.22
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.4
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.0
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,187.0
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.24
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.27
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,15.66
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,47.8
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.3
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.2
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.17
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.56
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.22
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.19
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.86
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.36
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.56
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,94.14
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,105.08
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,91.4
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,412.1
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.1
606550,East Estate Withybush,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.4
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.53
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.12
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.39
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,L3 Active Power,kW,49.24
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,L2 Active Power,kW,40.96
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,L1 Active Power,kW,33.56
606550,East Estate Withybush,2024-01-22T09:10:00.000+00:00,feeder,0050,N Current (RMS),A,67.1
