Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.57
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.52
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.94
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.95
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.9
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.52
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.22
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.71
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.6
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,90.49
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,85.37
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,80.9
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.0
606550,East Estate Withybush,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,354.3
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.83
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.65
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Active Power,kW,38.85
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.1
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Active Power,kW,22.99
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,166.5
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,124.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,100.1
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.88
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.13
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,43.43
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,47.61
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,43.95
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.3
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.51
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,4.22
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.35
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.38
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.34
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.35
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.1
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.27
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.75
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,85.59
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,82.39
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,75.36
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
606550,East Estate Withybush,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.29
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.92
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Active Power,kW,37.33
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Active Power,kW,26.08
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Active Power,kW,21.86
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,161.1
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,112.1
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.9
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,18.32
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.11
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.87
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.67
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,50.33
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,49.59
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,41.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,201.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.7
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,218.5
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.35
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.95
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.12
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.62
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.04
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.43
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.38
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,85.2
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,80.81
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.14
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.4
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
606550,East Estate Withybush,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.69
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.78
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Active Power,kW,34.74
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Active Power,kW,25.57
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Active Power,kW,23.26
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,153.4
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,110.7
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,102.8
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.49
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.95
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.92
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.58
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,42.84
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.37
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,45.67
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.1
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.1
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,207.9
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,203.8
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.09
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.94
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.1
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.07
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.49
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.9
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,80.9
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,75.11
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,72.91
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.4
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.7
606550,East Estate Withybush,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,324.4
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.75
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.57
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Active Power,kW,29.29
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.08
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Active Power,kW,21.72
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,N Current (RMS),A,38.7
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,92.0
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,17.2
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.96
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.76
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.45
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.3
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,44.61
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,31.3
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,183.7
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,186.7
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.3
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.52
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.14
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.95
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.95
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.39
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.76
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.86
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,73.57
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,65.57
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,70.3
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,330.2
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.1
606550,East Estate Withybush,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.42
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.0
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.05
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Active Power,kW,29.72
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Active Power,kW,21.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Active Power,kW,24.35
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,N Current (RMS),A,38.2
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,130.1
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.4
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,104.4
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.31
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.63
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.55
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,38.97
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,37.71
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.85
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,176.2
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,170.0
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.4
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.42
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.13
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.98
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.77
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.74
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,0.7
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.5
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.06
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,71.87
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.18
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,69.94
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.8
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.8
606550,East Estate Withybush,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.54
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Active Power,kW,26.97
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Active Power,kW,23.34
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Active Power,kW,21.28
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.1
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,101.0
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,93.6
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.17
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.05
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.17
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,38.07
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,36.46
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,41.46
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.9
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,174.1
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,167.1
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.6
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.3
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.54
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.08
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,21.74
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.58
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.42
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.01
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.69
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,310.6
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
606550,East Estate Withybush,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.78
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.76
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Active Power,kW,29.28
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Active Power,kW,24.11
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Active Power,kW,21.72
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,N Current (RMS),A,41.3
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,132.2
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,104.4
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,96.1
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.09
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,14.26
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.74
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,32.91
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,38.06
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,39.38
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.2
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,149.9
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,169.3
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,175.4
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.68
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.33
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.37
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.07
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.47
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.1
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.38
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,65.64
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.49
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,65.3
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.7
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.3
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
606550,East Estate Withybush,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.62
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.86
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.58
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.23
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.7
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Active Power,kW,14.23
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,N Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,66.0
