Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,67.2
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.37
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.36
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.2
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.19
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.55
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.71
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.47
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,153.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,166.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.47
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.19
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.39
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.95
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.37
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.0
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.4
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,59.05
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,54.56
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,55.6
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,271.2
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.8
606550,East Estate Withybush,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.31
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.83
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.7
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.69
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Active Power,kW,14.03
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.36
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.7
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.02
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.4
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.78
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,35.53
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,41.67
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,40.8
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.3
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,165.2
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.5
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,186.8
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.38
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.0
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.86
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.32
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.22
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.31
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.67
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.01
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.88
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,61.43
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.73
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,56.32
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
606550,East Estate Withybush,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.87
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.79
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.72
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Active Power,kW,25.09
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Active Power,kW,15.28
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.32
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,116.1
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.4
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.69
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.32
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.37
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,34.69
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.34
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,39.38
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.2
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,187.7
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.49
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.93
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.9
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.01
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.92
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.55
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,63.13
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,60.74
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,56.03
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.6
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.3
606550,East Estate Withybush,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.7
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.01
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Active Power,kW,24.28
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.31
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Active Power,kW,14.65
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,114.4
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,73.1
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.41
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,17.28
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.9
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,36.93
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,44.07
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,40.23
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.8
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.8
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,183.0
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.05
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.92
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.3
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.09
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.55
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.11
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.35
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.39
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,63.36
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,57.03
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
606550,East Estate Withybush,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.9
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.99
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.1
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.97
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.31
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.93
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,111.6
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.06
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.79
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.95
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,36.01
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.9
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.41
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,35.4
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.0
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.4
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,169.6
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.37
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.16
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.53
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.5
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,28.67
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.88
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.77
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,63.39
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,62.43
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
606550,East Estate Withybush,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.24
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.32
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.72
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.38
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.73
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.7
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.6
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,15.45
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,16.23
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,16.21
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,28.87
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.62
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,34.78
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.6
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.0
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.4
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.86
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.47
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.29
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.64
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.11
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.53
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.77
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.24
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,55.11
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.34
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.01
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.0
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
606550,East Estate Withybush,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.86
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.39
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.49
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.98
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.3
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.5
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,14.34
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.44
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,15.48
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,28.29
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,39.62
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,36.51
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,131.9
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,175.4
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,164.1
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.59
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.16
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.06
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.21
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.77
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.74
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.52
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,54.35
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.92
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,48.92
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.3
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
606550,East Estate Withybush,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.98
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.37
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Active Power,kW,27.2
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.13
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,N Current (RMS),A,68.1
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,122.4
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.98
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.64
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.58
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,24.69
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,36.91
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,36.14
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,114.2
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.1
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,158.1
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.54
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.12
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.15
