Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.91
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,25.47
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,20.87
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.96
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,55.18
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.15
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.58
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,251.1
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,243.6
606550,East Estate Withybush,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.6
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.19
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.75
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.79
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.81
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.4
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.42
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.2
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.54
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.76
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,13.06
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,22.93
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.09
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,36.73
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,59.6
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,108.0
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,161.2
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,160.5
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.72
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.39
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.24
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.33
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.15
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,24.41
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,19.67
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.54
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,47.94
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.51
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,49.38
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,230.0
606550,East Estate Withybush,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,224.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.55
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.17
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.8
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.47
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.13
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.9
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.31
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,12.07
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.58
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.57
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,18.84
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,33.29
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,26.33
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,94.0
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,148.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,123.7
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,2.11
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.67
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.49
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.63
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.03
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,23.72
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,18.16
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,21.5
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,44.17
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,48.01
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.9
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.4
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.3
606550,East Estate Withybush,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.1
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.81
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.98
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.5
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.35
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.84
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.3
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,N Current (RMS),A,62.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.7
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,40.5
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,10.92
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,11.62
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.9
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,17.8
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,23.58
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.1
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,110.4
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,91.8
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.43
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.91
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.85
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.59
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.04
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,20.14
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.23
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.54
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,42.68
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,37.31
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,28.49
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,69.2
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.6
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
606550,East Estate Withybush,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.3
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.24
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.9
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Active Power,kW,9.68
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,N Current (RMS),A,54.4
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.7
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.3
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.94
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.69
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.79
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.02
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,20.35
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.28
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,90.8
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.3
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.16
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.55
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.28
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.79
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.49
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.47
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.15
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,26.1
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
606550,East Estate Withybush,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.48
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.1
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.3
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.99
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.94
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.52
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,N Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.0
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.0
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.74
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.6
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.08
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.36
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,20.26
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.12
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.9
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.7
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.15
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,2.06
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.02
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.26
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.68
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,14.49
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,18.62
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,37.55
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,35.08
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,27.76
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
606550,East Estate Withybush,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.89
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.66
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.91
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Active Power,kW,22.04
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.74
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.2
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,N Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.1
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.21
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.99
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.12
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,14.45
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.88
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.5
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.0
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.41
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.98
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,1.95
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.68
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.48
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.36
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,16.13
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.66
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,27.98
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
606550,East Estate Withybush,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.97
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.5
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.44
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.6
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.39
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.8
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.6
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.3
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.07
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.78
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,12.74
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,12.07
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.8
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.7
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.07
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.8
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.86
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.14
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.65
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,25.62
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.58
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
606550,East Estate Withybush,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.7
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.36
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.37
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.81
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.31
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.12
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,N Current (RMS),A,58.6
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.0
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.4
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,45.0
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
