Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.03
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.73
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.13
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.04
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.17
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.22
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.57
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.58
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.51
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,31.35
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.45
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,21.68
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
606550,East Estate Withybush,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.7
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.95
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.25
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Active Power,kW,23.4
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.76
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.21
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,107.4
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.79
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.94
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,11.2
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.45
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,20.89
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,18.81
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,71.7
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,99.3
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,93.6
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,19.88
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,15.45
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,19.43
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,38.28
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,34.7
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,30.27
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.4
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
606550,East Estate Withybush,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.9
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.13
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.3
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Active Power,kW,23.02
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.12
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.65
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,N Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.1
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,4.72
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,5.51
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,5.48
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.66
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,10.88
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,10.78
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.27
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.3
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.64
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,32.16
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,24.97
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
606550,East Estate Withybush,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.07
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.58
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.44
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.93
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.8
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.01
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,N Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.9
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.56
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.61
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.03
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.36
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,15.33
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,15.34
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.1
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,78.7
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,77.1
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.71
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.37
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.82
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,29.2
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,25.63
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
606550,East Estate Withybush,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.2
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.59
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.61
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.05
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.12
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.2
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.07
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.92
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.61
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,15.74
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,16.35
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.4
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,75.6
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.47
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.11
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,37.85
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.92
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,26.9
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
606550,East Estate Withybush,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.03
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.82
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.9
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.89
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.54
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,N Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.3
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.67
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.45
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.4
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.81
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,13.97
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.9
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.5
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,67.5
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.61
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.0
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,1.0
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.12
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.16
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.35
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.76
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,55.0
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.3
606550,East Estate Withybush,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.6
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.26
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.9
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.51
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.89
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.79
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,N Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.6
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.57
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.34
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.54
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.44
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.64
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,11.99
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.81
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.8
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.96
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.1
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.29
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,31.5
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,25.59
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,23.63
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
606550,East Estate Withybush,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.35
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.73
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.76
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.06
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.7
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.45
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.33
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.66
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.34
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,13.08
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.3
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,64.3
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.66
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.35
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.6
