Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.24
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.85
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.37
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,34.16
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,26.48
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.14
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.2
606550,East Estate Withybush,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.56
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.52
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.19
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.35
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.65
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Active Power,kW,8.97
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,N Current (RMS),A,56.7
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.6
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.2
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.09
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.09
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.25
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.82
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,16.42
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,16.79
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.9
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,79.7
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.6
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.41
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.8
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.36
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.5
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.79
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,34.17
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,29.62
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,26.6
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
606550,East Estate Withybush,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.99
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.05
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.99
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.53
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.58
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,N Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.1
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,3.85
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,4.47
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,4.7
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.95
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,9.88
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,9.89
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.03
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.96
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.25
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.1
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,10.57
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,30.48
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.49
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
606550,East Estate Withybush,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.48
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.13
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.38
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Active Power,kW,23.04
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.14
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.18
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,N Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,105.3
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.9
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.41
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.12
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.14
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,11.66
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.01
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.0
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.33
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.74
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.38
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.72
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,26.32
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,23.08
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.8
606550,East Estate Withybush,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.59
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.33
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.54
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.11
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.3
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,45.8
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.31
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.15
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.11
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.35
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,11.12
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,11.38
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,54.7
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.91
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.09
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.9
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.34
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.53
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.18
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,30.54
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.86
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,51.9
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.2
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
606550,East Estate Withybush,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.0
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.69
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.49
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Active Power,kW,25.92
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Active Power,kW,16.16
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.89
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,N Current (RMS),A,73.2
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,115.4
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,69.8
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.67
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.91
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.16
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.11
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,16.56
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,15.38
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,63.2
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.7
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,74.8
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.07
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.1
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.56
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,39.47
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,33.74
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,25.53
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
606550,East Estate Withybush,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.18
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.52
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.57
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Active Power,kW,20.94
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.49
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.27
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.7
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.58
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.48
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.49
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.82
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.34
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,17.14
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.4
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.5
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,81.0
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.17
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.54
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.0
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,29.87
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,27.65
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.1
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
606550,East Estate Withybush,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.37
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.24
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.5
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Active Power,kW,22.84
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Active Power,kW,12.29
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.91
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,N Current (RMS),A,60.7
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.8
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.2
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.5
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.23
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.15
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.34
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,14.22
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,14.09
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.1
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,69.7
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.99
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.79
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.8
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,27.49
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,25.26
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.8
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
606550,East Estate Withybush,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,124.4
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.77
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.79
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.85
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Active Power,kW,23.58
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Active Power,kW,13.52
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.88
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,N Current (RMS),A,62.1
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,106.8
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
