Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.39
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.12
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,13.44
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,12.75
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,60.6
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.58
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.27
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.99
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.59
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,27.95
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.98
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
606550,East Estate Withybush,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.78
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.26
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.84
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.9
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Active Power,kW,11.58
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.66
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.8
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.5
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.1
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.87
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.85
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.96
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.88
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,13.22
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.29
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.64
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.6
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.04
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.95
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,32.74
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,25.86
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,23.56
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
606550,East Estate Withybush,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.79
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.86
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.78
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.32
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,N Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.3
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,44.7
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.1
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.01
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.3
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.4
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.79
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,18.34
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,17.64
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,69.8
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,88.0
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,85.9
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.21
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.88
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.23
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,37.02
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,29.62
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
606550,East Estate Withybush,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.41
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.88
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.99
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.8
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.07
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.44
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.7
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.76
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.46
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.7
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.07
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,12.04
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.6
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.83
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.58
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.84
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,12.65
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,24.04
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,25.31
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
606550,East Estate Withybush,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.89
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.86
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.1
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.82
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Active Power,kW,12.09
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.77
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,N Current (RMS),A,54.8
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.8
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.53
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,6.76
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,12.61
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,11.79
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.7
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.0
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.09
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.89
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.76
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.96
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,25.67
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,24.81
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
606550,East Estate Withybush,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.03
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.44
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.12
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Active Power,kW,18.94
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Active Power,kW,10.78
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.85
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.7
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,8.58
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.5
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.82
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.24
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,15.09
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,15.1
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.4
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,80.9
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.54
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.2
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.03
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,11.53
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.86
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,31.67
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,26.89
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,27.17
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.0
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
606550,East Estate Withybush,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.88
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.36
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Active Power,kW,22.4
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.3
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.04
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,N Current (RMS),A,64.3
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.6
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,10.22
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.69
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.66
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,16.54
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,16.29
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.8
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.57
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.45
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,12.24
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.98
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.55
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,29.85
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,25.57
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
606550,East Estate Withybush,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.3
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.51
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.38
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.68
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.28
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.54
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.9
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.7
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.6
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.3
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,5.97
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,6.52
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.05
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,12.32
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,6.5
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,0.0
