Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.65
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.53
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,14.43
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,30.8
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,25.58
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.3
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.2
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
606550,East Estate Withybush,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.9
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.91
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.99
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.39
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Active Power,kW,17.87
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.23
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Active Power,kW,12.1
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,N Current (RMS),A,39.8
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,85.2
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,6.81
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,7.43
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,7.72
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,14.66
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,13.0
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.0
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.4
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.14
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.96
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,15.11
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,28.83
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,27.88
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.4
606550,East Estate Withybush,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.7
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.77
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.84
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.86
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Active Power,kW,11.4
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.4
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.8
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,9.06
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.98
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,10.62
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.78
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,20.14
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,16.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.2
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,94.1
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,82.8
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,6.1
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.25
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,13.02
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,17.42
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.08
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,32.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,27.28
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
606550,East Estate Withybush,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.5
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.04
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.99
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.76
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Active Power,kW,16.87
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Active Power,kW,10.51
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Active Power,kW,8.99
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,80.2
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,44.1
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,7.78
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,8.52
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,8.59
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,17.29
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,15.27
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.9
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,81.2
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,73.7
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.1
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.11
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.25
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.26
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.63
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.54
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,10.39
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,13.63
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.78
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,29.21
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,24.94
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.8
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.2
606550,East Estate Withybush,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.62
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.94
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.82
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.13
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.8
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,93.6
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.3
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.39
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.71
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.63
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.34
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,33.44
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.95
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.57
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.7
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,167.3
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.5
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.8
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.04
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.4
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.3
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.82
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.24
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.48
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,54.96
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,48.97
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.0
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,262.8
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,248.3
606550,East Estate Withybush,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.1
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.59
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.2
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.96
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.09
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.56
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.43
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.15
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.59
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.55
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,31.52
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,37.79
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,34.6
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,171.0
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,179.4
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.17
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.4
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.7
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,52.98
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.4
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,45.38
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.5
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.4
606550,East Estate Withybush,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,230.4
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.17
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.13
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.14
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Active Power,kW,20.79
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Active Power,kW,12.56
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.31
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.9
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,95.2
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.7
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.53
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.03
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.92
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,31.38
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,37.75
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,34.58
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.0
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,190.7
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.7
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.12
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.77
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.19
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.55
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.37
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.26
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.4
606550,East Estate Withybush,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.97
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.54
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.72
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.34
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Active Power,kW,11.67
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Active Power,kW,9.48
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.8
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.0
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.35
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.66
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.53
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.27
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,30.7
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,37.5
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,33.9
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,164.1
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,188.4
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,173.5
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.47
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.07
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.74
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.2
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,51.41
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,50.26
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.81
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.0
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
606550,East Estate Withybush,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.82
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.83
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.86
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.12
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Active Power,kW,10.95
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Active Power,kW,9.91
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.34
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
