Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.72
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.47
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.37
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,29.9
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,36.8
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,33.03
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,161.1
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.2
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.84
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.52
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.96
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.91
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.49
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.4
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,48.77
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.4
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,44.4
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.2
606550,East Estate Withybush,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.81
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.44
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.34
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Active Power,kW,19.17
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.81
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,N Current (RMS),A,47.0
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.36
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.41
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.26
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.76
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,31.57
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,38.26
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,34.67
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.3
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,178.6
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.31
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.49
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.65
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.33
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.33
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,51.15
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,45.41
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.8
606550,East Estate Withybush,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,230.3
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.52
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.65
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.84
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.48
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.72
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.5
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.6
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.5
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.15
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.55
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.73
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,24.87
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,31.55
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,27.3
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.7
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,158.9
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.9
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.3
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.83
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.45
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,25.2
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.95
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.13
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,44.75
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,38.6
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.8
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.4
606550,East Estate Withybush,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.74
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.25
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.38
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.75
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.34
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.78
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.1
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,48.0
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.7
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.3
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.05
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,21.11
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,19.74
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,24.56
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,31.96
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,27.09
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.6
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,136.2
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,159.9
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,140.4
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.18
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.17
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.42
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.1
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.24
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.96
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.17
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,45.71
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,44.34
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,37.26
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,224.8
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
606550,East Estate Withybush,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.44
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.64
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.22
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.3
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Active Power,kW,10.26
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Active Power,kW,9.59
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,N Current (RMS),A,54.3
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.4
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,43.3
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,46.1
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.32
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.81
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.01
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.6
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,29.75
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,34.79
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,29.74
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.9
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,158.9
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,173.4
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,153.4
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.01
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.4
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.92
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.69
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.27
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.89
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,50.87
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,46.15
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.23
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
606550,East Estate Withybush,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.99
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.38
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.6
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.09
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Active Power,kW,10.72
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.18
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,N Current (RMS),A,54.1
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.5
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,46.2
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.16
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.41
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.66
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.47
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.58
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,37.43
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.8
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.4
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,213.9
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,193.2
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.43
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.62
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.42
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.47
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,57.93
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,54.4
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,47.97
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.6
606550,East Estate Withybush,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.4
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.18
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.47
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Active Power,kW,22.18
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Active Power,kW,18.5
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Active Power,kW,12.06
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,103.7
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.4
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.52
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,34.74
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,35.3
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,33.19
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.35
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,50.9
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.83
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,231.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,256.9
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,235.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.39
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.41
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.62
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,66.88
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,70.58
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,58.29
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,59.0
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.6
606550,East Estate Withybush,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.42
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.04
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.95
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.5
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Active Power,kW,15.33
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.44
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.8
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,65.1
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.86
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.52
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.74
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,32.38
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,40.19
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,35.4
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.4
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.7
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,197.2
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.1
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.55
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
