Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.71
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.21
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.04
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,56.25
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,56.69
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,46.36
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.6
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.0
606550,East Estate Withybush,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.2
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.93
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.22
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.64
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.25
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Active Power,kW,14.45
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.58
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.7
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.7
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.2
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.69
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.37
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.57
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.91
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.68
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,38.49
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.7
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,216.0
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.5
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.53
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.04
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.21
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.59
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,57.52
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.25
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,49.56
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.8
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.7
606550,East Estate Withybush,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.5
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.66
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.63
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.83
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Active Power,kW,18.97
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Active Power,kW,12.43
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Active Power,kW,9.96
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.6
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.92
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.13
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.43
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.22
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.14
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.07
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.0
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.7
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.8
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.1
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.44
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.02
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.38
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.47
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,55.55
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.41
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.3
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,262.9
606550,East Estate Withybush,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.3
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.08
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.76
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.3
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.78
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Active Power,kW,15.92
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.4
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,N Current (RMS),A,49.7
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.5
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,67.9
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.82
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.11
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.62
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.38
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,43.59
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,38.15
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,28.1
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.6
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.4
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.9
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.5
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.42
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.63
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.23
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,58.58
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.75
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,49.01
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
606550,East Estate Withybush,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,245.6
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.98
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.85
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Active Power,kW,20.79
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Active Power,kW,12.74
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.23
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.4
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.1
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,31.35
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.87
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,30.02
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,40.15
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.91
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,42.34
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,34.1
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,212.8
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,239.6
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,216.5
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.21
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.22
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.19
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.96
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.82
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.57
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,62.6
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.11
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.2
606550,East Estate Withybush,2024-01-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.7
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.35
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.8
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.21
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Active Power,kW,20.12
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Active Power,kW,12.33
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.34
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,N Current (RMS),A,53.6
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.7
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,53.7
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.03
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.52
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.36
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,31.61
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,39.64
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,34.82
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,168.6
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,196.5
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.5
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.85
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.81
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,27.95
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.88
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,53.1
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,53.1
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,45.98
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
606550,East Estate Withybush,2024-01-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,231.0
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.04
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.48
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.87
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.15
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Active Power,kW,11.95
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.12
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,N Current (RMS),A,58.0
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.8
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,52.4
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.4
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.15
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.84
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.19
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.09
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.65
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,37.63
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.4
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.0
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.8
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.0
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.79
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.59
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.95
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.5
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,57.62
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,48.62
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.3
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.3
606550,East Estate Withybush,2024-01-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.95
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.05
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.26
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Active Power,kW,19.84
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Active Power,kW,11.74
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.33
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,N Current (RMS),A,51.5
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.9
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,50.3
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.5
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.68
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.25
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.37
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,35.29
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,42.04
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,37.1
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,32.3
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.5
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.7
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,189.4
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.03
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.9
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.1
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,56.51
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,54.89
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,48.32
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.9
606550,East Estate Withybush,2024-01-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,241.6
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.58
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.91
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.71
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.69
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Active Power,kW,11.77
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.29
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,N Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.2
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,51.1
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,49.0
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.66
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.6
