Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.55
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,38.82
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,45.01
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.38
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.7
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.4
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,226.6
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,200.3
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.51
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,236.98
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.69
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.17
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.68
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,59.88
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,57.94
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.5
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,293.2
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
606550,East Estate Withybush,2024-01-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.0
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.78
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.34
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.98
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.93
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.37
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.8
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,N Current (RMS),A,52.2
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,100.7
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.1
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.2
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.74
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.89
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.63
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,39.96
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,46.16
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,41.38
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,32.2
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.4
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.1
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,207.0
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.86
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,transformer,,Temperature,C,0.7
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.65
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.97
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.83
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.01
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.27
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.66
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,54.01
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.4
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
606550,East Estate Withybush,2024-01-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.3
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.95
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.41
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.04
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.52
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Active Power,kW,14.85
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Active Power,kW,10.78
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,N Current (RMS),A,50.5
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,89.0
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.0
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.45
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.05
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.35
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.82
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.99
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,44.23
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,41.48
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.5
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.0
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,204.9
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.3
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.41
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.36
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,27.22
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,60.24
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.21
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,53.14
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
606550,East Estate Withybush,2024-01-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.69
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.12
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.52
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.18
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Active Power,kW,25.41
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.95
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,N Current (RMS),A,72.7
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.8
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,108.2
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.1
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.57
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.81
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,27.18
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.86
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.97
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,51.12
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,45.94
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,38.7
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,210.3
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,237.3
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.8
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.97
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.87
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.2
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.9
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.94
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.88
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,67.48
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.83
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,57.8
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.0
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
606550,East Estate Withybush,2024-01-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.4
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.46
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.04
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.45
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.03
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Active Power,kW,22.91
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Active Power,kW,10.85
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,N Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,96.1
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,52.7
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.48
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,20.16
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.66
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.04
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,35.92
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.55
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,38.95
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,31.4
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,169.8
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,192.8
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.3
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.27
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.27
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,29.37
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,23.65
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.19
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,59.75
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,67.02
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,51.14
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
606550,East Estate Withybush,2024-01-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.1
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.96
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.87
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.5
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.64
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Active Power,kW,20.7
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Active Power,kW,10.15
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.6
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,86.4
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.24
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.5
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.02
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.69
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,37.74
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.01
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,40.23
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,186.0
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,202.9
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,190.8
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,32.85
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.53
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,28.73
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,59.77
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,64.93
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,51.35
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.2
606550,East Estate Withybush,2024-01-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.58
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.29
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.3
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Active Power,kW,20.32
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Active Power,kW,17.4
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Active Power,kW,10.08
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,N Current (RMS),A,56.1
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,91.3
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,48.9
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.96
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.57
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.28
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,35.14
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,41.34
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,37.57
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,188.6
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.5
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,191.9
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.4
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,36.91
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.48
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.11
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,59.89
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.57
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.1
606550,East Estate Withybush,2024-01-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.87
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.1
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Active Power,kW,19.83
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.2
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Active Power,kW,10.0
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,N Current (RMS),A,57.2
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,87.9
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,80.1
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,47.2
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.56
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.49
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.0
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.42
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,44.41
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.92
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.6
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.0
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,224.7
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,204.3
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
