Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.57
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.98
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.57
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.8
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
606550,East Estate Withybush,2024-01-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.34
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.05
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.07
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Active Power,kW,19.73
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Active Power,kW,20.6
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Active Power,kW,11.26
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,N Current (RMS),A,53.2
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,90.4
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,87.3
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.4
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.66
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.26
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.17
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,38.48
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.74
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,38.38
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,214.6
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,195.2
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.94
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.7
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,37.4
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,33.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.75
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,59.6
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,64.57
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.52
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.0
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
606550,East Estate Withybush,2024-01-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.86
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.3
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.35
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Active Power,kW,21.3
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Active Power,kW,17.53
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Active Power,kW,11.91
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.6
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,58.8
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.41
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,31.53
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.09
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,42.09
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,45.98
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,41.37
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.5
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,230.7
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,210.1
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.92
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.65
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.44
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,36.91
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,64.77
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,64.64
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.11
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.5
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
606550,East Estate Withybush,2024-01-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.9
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.17
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.31
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.62
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Active Power,kW,22.95
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.22
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Active Power,kW,12.09
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,N Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,104.4
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,61.8
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.42
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.46
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.01
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.98
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,39.64
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,44.04
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,39.01
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,203.7
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.5
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.1
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.55
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.93
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.89
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,38.07
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.93
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.98
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,63.99
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,59.42
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,51.92
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.2
606550,East Estate Withybush,2024-01-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.0
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.53
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.29
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.82
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.94
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Active Power,kW,13.83
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Active Power,kW,11.84
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,58.5
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.77
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.45
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.27
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,36.04
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,40.53
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,35.78
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,185.1
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.5
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.6
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.0
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.91
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.3
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.79
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.37
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.47
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,58.37
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,56.42
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.4
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.1
606550,East Estate Withybush,2024-01-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.56
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.13
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,3.97
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Active Power,kW,19.21
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Active Power,kW,14.24
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Active Power,kW,12.42
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,N Current (RMS),A,39.4
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,86.3
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,60.3
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.1
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.25
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.2
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.22
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.13
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,33.63
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,36.42
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,32.73
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,170.8
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,180.1
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,163.0
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.59
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.98
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.02
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,5.8
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.3
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,5.0
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.22
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.97
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,25.6
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,54.32
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,51.85
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,46.12
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.1
606550,East Estate Withybush,2024-01-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.0
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.14
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.5
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.31
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.82
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Active Power,kW,17.65
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Active Power,kW,13.41
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.4
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,75.5
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.9
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.43
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.27
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.64
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.04
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.27
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,37.1
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.57
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,35.26
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,189.3
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.6
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,177.4
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.86
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.33
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.44
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.33
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,60.67
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,59.79
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,49.94
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,289.5
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
606550,East Estate Withybush,2024-01-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.63
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.17
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.09
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Active Power,kW,21.23
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Active Power,kW,16.63
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.83
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,97.5
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,72.9
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,69.2
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.28
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.76
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.7
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.38
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,36.23
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,39.44
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.47
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,184.1
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,195.2
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,176.3
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.03
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.95
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.88
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,5.5
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,4.8
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,3.9
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,transformer,,Temperature,C,0.7
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.82
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.44
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.8
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,58.86
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,57.24
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,51.13
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,283.7
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.1
606550,East Estate Withybush,2024-01-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.52
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.04
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.41
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Active Power,kW,19.84
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Active Power,kW,14.87
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Active Power,kW,10.92
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,N Current (RMS),A,48.2
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,88.6
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,63.3
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.41
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.89
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.75
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.02
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,39.82
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,40.45
