Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,39.39
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,200.2
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,201.7
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.8
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.02
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.08
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.9
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.2
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.99
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.81
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,28.5
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.77
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.44
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,56.63
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.8
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,263.7
606550,East Estate Withybush,2024-01-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.9
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.83
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,1.85
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,4.74
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Active Power,kW,21.09
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Active Power,kW,14.73
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Active Power,kW,11.63
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,N Current (RMS),A,50.7
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,94.2
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,62.4
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,53.4
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.42
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.95
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.48
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,42.82
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,43.6
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.17
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,215.9
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,219.2
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,209.5
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.62
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.13
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.3
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.0
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.52
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.48
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.62
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,65.26
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,59.69
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.02
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
606550,East Estate Withybush,2024-01-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.84
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.68
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.15
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Active Power,kW,20.45
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Active Power,kW,19.15
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Active Power,kW,12.01
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,N Current (RMS),A,49.2
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,92.0
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,81.6
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.8
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.18
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.5
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.28
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,41.54
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,43.21
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,41.55
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,209.6
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,218.4
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,205.7
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.48
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.14
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.1
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.4
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.4
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.23
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.83
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,31.85
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,63.32
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,56.74
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,302.5
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
606550,East Estate Withybush,2024-01-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.72
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.49
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.08
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Active Power,kW,21.27
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Active Power,kW,20.49
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Active Power,kW,13.02
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,N Current (RMS),A,46.0
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,96.4
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,88.0
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.33
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.15
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.41
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.95
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,41.4
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,42.58
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,40.71
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,208.1
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,215.0
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,201.2
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.49
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.19
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.73
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.5
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.6
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.2
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.05
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,32.61
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.52
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,63.99
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,64.54
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,57.37
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,305.8
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,302.7
606550,East Estate Withybush,2024-01-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.0
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.34
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.06
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.09
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Active Power,kW,21.95
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Active Power,kW,19.56
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Active Power,kW,11.75
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,N Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,98.2
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,83.6
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,55.9
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.44
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.19
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.74
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.9
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,41.09
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,40.92
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,39.3
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,206.5
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,206.3
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,194.8
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.52
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.18
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.45
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.8
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.6
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,5.7
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.74
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.42
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.53
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,64.41
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,61.91
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,54.45
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.3
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.7
606550,East Estate Withybush,2024-01-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.8
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.76
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.42
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.82
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Active Power,kW,22.24
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Active Power,kW,21.15
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Active Power,kW,14.9
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,N Current (RMS),A,42.4
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,99.0
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,90.1
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,68.0
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.46
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.66
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.88
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.38
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,43.92
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,42.44
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,40.26
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,217.7
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,212.5
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,199.7
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.08
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.4
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,7.7
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,transformer,,Temperature,C,0.4
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.37
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.57
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.13
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.69
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,67.7
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,65.47
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,59.41
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,41.9
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
606550,East Estate Withybush,2024-01-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.4
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.12
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.51
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.27
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Active Power,kW,23.41
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Active Power,kW,22.1
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Active Power,kW,13.11
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,N Current (RMS),A,52.9
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,102.5
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,93.2
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,60.1
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.38
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.09
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.2
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.53
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,19.57
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,18.22
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,33.72
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,34.24
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,32.42
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,163.9
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,165.7
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,156.7
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.19
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.2
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.84
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.19
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.65
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.1
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.12
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,22.65
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,24.18
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,59.8
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,59.24
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.67
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,50.9
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
606550,East Estate Withybush,2024-01-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.9
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,8.51
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.5
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.98
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Active Power,kW,27.01
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Active Power,kW,27.14
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Active Power,kW,17.8
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,N Current (RMS),A,52.6
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,118.9
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,114.5
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,81.2
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.52
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.89
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.01
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,41.74
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,42.7
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,40.48
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,205.6
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,209.5
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,198.0
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.08
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.07
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,1.52
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.74
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.05
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.67
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,33.18
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,30.63
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,32.36
