Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,71.63
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.8
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,63.78
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,330.9
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.2
606550,East Estate Withybush,2024-01-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,7.6
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,2.32
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,5.63
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Active Power,kW,30.3
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Active Power,kW,29.84
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Active Power,kW,16.41
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,N Current (RMS),A,70.4
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,131.3
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,125.6
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,74.3
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.06
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.11
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.22
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.0
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.86
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.37
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.6
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,40.33
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,41.45
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,36.95
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,194.7
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,199.4
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.1
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.6
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,3.67
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.66
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.0
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,transformer,,Temperature,C,0.3
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,30.26
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,29.03
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,30.6
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,76.12
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.6
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,62.37
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
606550,East Estate Withybush,2024-01-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.9
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.77
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.47
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,7.83
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Active Power,kW,35.98
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Active Power,kW,32.45
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Active Power,kW,20.64
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,N Current (RMS),A,71.9
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,156.8
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,137.8
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,94.2
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.91
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.16
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.04
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,44.07
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,44.9
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,39.59
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,211.9
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,217.0
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,192.1
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.08
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.19
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,5.59
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.26
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.02
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.89
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.6
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.9
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.6
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.93
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.71
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.86
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.78
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,87.86
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,86.56
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,71.8
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,397.2
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.3
606550,East Estate Withybush,2024-01-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,10.29
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,4.53
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.21
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Active Power,kW,37.99
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Active Power,kW,31.48
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Active Power,kW,21.32
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,N Current (RMS),A,76.2
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,165.9
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,135.0
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,98.8
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.47
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.23
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.88
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.98
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.63
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,40.93
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,42.22
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,37.15
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,197.0
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.4
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.8
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.76
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.32
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.37
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.07
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.25
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.8
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.9
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,50.4
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,34.82
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,34.44
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,33.82
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.47
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,86.03
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,69.72
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
606550,East Estate Withybush,2024-01-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.62
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.95
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.06
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Active Power,kW,44.42
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Active Power,kW,43.21
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Active Power,kW,28.7
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,N Current (RMS),A,74.1
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,195.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,185.3
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,131.9
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.51
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,19.13
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,18.74
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,17.82
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,41.96
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,41.84
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,35.44
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.8
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.4
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,191.6
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,166.5
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,3.19
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,8.11
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,4.85
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.28
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,13.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.4
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,59.4
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.86
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,35.38
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,35.34
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,94.46
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.65
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.19
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,84.6
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.1
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
606550,East Estate Withybush,2024-01-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,355.7
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.19
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.45
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.54
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.81
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.43
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.5
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,N Current (RMS),A,68.2
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.4
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.9
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.0
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.5
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,13.94
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,12.97
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,12.46
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,43.89
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,42.28
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,35.81
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,193.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,185.5
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,159.3
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.07
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.07
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.58
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.95
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.27
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.88
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.73
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,13.19
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,58.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.4
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,27.63
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,26.91
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,26.85
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.3
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,95.71
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,78.6
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.9
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,414.7
606550,East Estate Withybush,2024-01-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.43
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.55
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.33
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Active Power,kW,46.61
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Active Power,kW,39.25
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Active Power,kW,29.62
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,N Current (RMS),A,73.3
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,202.9
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.8
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,133.4
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.56
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.1
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,11.57
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,9.81
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,9.14
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,46.25
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,47.63
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,42.06
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.6
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,199.8
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,203.8
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,180.7
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.1
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.05
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.26
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.9
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.16
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.63
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.91
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.44
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.06
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.4
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.0
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,26.04
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,24.5
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,23.99
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,100.04
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,100.61
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,86.9
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.9
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,431.6
606550,East Estate Withybush,2024-01-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.49
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.66
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.86
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Active Power,kW,46.23
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Active Power,kW,38.71
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Active Power,kW,29.54
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,N Current (RMS),A,72.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,203.3
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,134.0
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.61
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,16.54
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,15.54
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,14.15
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,51.51
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,52.46
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,50.56
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,227.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,229.5
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.6
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.09
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,3.4
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.1
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.0
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.75
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.86
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.87
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,16.06
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,45.4
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.2
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,68.9
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,31.87
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,31.15
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,29.46
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.25
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,105.35
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,96.25
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,460.0
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,457.9
606550,East Estate Withybush,2024-01-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,421.2
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,16.58
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.65
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.81
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Active Power,kW,47.17
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Active Power,kW,40.31
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Active Power,kW,34.61
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.6
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,209.4
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,175.2
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,156.6
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.87
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.61
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.97
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,52.21
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,52.59
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,48.04
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.7
