Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,239.4
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,241.4
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,220.1
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.6
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.52
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.85
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.11
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.88
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.0
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,40.48
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.37
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.37
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,108.34
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,106.32
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,97.52
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,483.9
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,475.6
606550,East Estate Withybush,2024-01-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.6
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.44
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.69
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.25
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Active Power,kW,49.88
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Active Power,kW,42.64
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Active Power,kW,39.22
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,N Current (RMS),A,55.2
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,222.2
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,185.8
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,176.8
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.3
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.82
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,22.74
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.61
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,52.93
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,50.76
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,46.39
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,242.4
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,233.0
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,213.7
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.5
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.22
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.62
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.08
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.03
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.53
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.9
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.6
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.9
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.35
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,40.63
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,38.65
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,110.53
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,107.24
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,100.54
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,495.1
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.5
606550,East Estate Withybush,2024-01-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.3
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.85
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.79
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.34
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Active Power,kW,53.29
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Active Power,kW,40.55
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Active Power,kW,41.06
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,N Current (RMS),A,60.4
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,235.5
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,177.9
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,184.1
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.34
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,23.14
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.5
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.06
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,52.35
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,48.61
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.32
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.8
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,240.4
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,227.3
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.1
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.5
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.3
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.76
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.21
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.63
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.4
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.3
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,62.8
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,transformer,,Temperature,C,0.5
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.78
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.71
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.16
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,39.84
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,113.43
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,102.64
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,101.96
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,506.0
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.6
606550,East Estate Withybush,2024-01-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.28
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,12.11
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.24
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Active Power,kW,50.8
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Active Power,kW,42.68
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Active Power,kW,40.72
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,224.4
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,185.4
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,180.7
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.54
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,24.11
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,24.56
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,22.35
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,53.64
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.27
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,48.29
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,246.7
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,222.7
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,223.3
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.21
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.29
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.7
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.46
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.97
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.41
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.77
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.68
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.01
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,38.7
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.0
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.58
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.69
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.23
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.67
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,112.92
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,103.9
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,103.95
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,48.6
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,505.0
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,468.8
606550,East Estate Withybush,2024-01-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,467.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,18.36
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,13.22
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,15.51
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Active Power,kW,53.41
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Active Power,kW,43.88
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Active Power,kW,40.58
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,N Current (RMS),A,59.2
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,236.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,191.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,181.7
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.36
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.34
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.91
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,23.83
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,55.99
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,53.74
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,51.93
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,256.8
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,248.2
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,238.8
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.99
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.33
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.83
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.56
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.2
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.34
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.5
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.54
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,45.05
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,42.93
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.65
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,111.12
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,106.81
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,46.6
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,525.2
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.3
606550,East Estate Withybush,2024-01-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,17.58
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,11.92
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,14.07
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Active Power,kW,49.48
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Active Power,kW,44.85
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Active Power,kW,37.24
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,N Current (RMS),A,59.3
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,219.7
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,194.0
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.9
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.68
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,27.92
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.79
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,26.7
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,60.08
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,58.07
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,56.41
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.8
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,269.4
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,260.7
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.71
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.14
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.56
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.81
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,15.28
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,66.7
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.51
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,47.04
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,47.44
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,45.18
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,117.73
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,117.08
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,108.88
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,529.3
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,525.1
606550,East Estate Withybush,2024-01-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,492.1
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.59
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,9.53
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,12.41
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Active Power,kW,48.46
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Active Power,kW,40.13
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Active Power,kW,34.44
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,N Current (RMS),A,66.3
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,213.6
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,172.8
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,154.0
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.39
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,29.61
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,29.49
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,28.47
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,64.9
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,61.0
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,58.55
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,299.1
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,282.8
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,272.7
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.36
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.94
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.31
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.73
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.33
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.12
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.73
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.0
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.1
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.33
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,45.97
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,44.91
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,44.45
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,122.38
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,114.57
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,107.69
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.5
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,513.0
606550,East Estate Withybush,2024-01-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,487.5
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,15.96
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.82
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,13.25
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Active Power,kW,50.01
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Active Power,kW,40.64
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Active Power,kW,37.46
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,N Current (RMS),A,59.1
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,220.2
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,176.1
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,166.7
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.71
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.46
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.7
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,33.17
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,33.73
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,32.19
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,69.24
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,65.62
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,64.24
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.4
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,320.6
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,306.7
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,299.9
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.2
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.18
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.39
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.3
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.18
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.71
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.17
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.01
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.41
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,14.95
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.2
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,63.0
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.8
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.37
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.71
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.71
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,50.13
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,50.84
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,49.53
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,126.91
