Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,119.99
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,116.57
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.3
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,570.0
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,541.9
606550,East Estate Withybush,2024-01-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,528.6
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.6
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.51
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.57
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Active Power,kW,44.65
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Active Power,kW,36.48
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Active Power,kW,37.06
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,N Current (RMS),A,44.3
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,194.8
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,156.5
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,161.8
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.14
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.41
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.12
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.75
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.15
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,59.3
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,60.41
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,55.8
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,277.0
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,281.3
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.2
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.1
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.48
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.93
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.47
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,13.32
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,14.92
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.9
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.7
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.24
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,44.04
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,43.81
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,43.03
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,112.5
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.51
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,107.71
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,503.8
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.4
606550,East Estate Withybush,2024-01-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,484.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,9.3
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,3.92
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,6.23
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Active Power,kW,44.36
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.91
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Active Power,kW,31.73
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,N Current (RMS),A,60.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,190.2
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,167.9
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,136.5
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.67
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.37
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.18
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.81
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.19
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,59.38
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,59.01
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,55.54
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,278.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,276.9
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,262.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.73
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.31
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.93
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,13.74
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,15.53
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.6
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,67.9
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.28
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.2
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.03
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.63
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.2
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,112.42
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,113.0
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,102.75
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.5
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,499.3
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,500.7
606550,East Estate Withybush,2024-01-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.5
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.07
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,5.86
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.39
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Active Power,kW,42.37
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Active Power,kW,37.18
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Active Power,kW,34.06
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,N Current (RMS),A,43.0
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L3 Current (RMS),A,183.8
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L2 Current (RMS),A,157.8
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0050,L1 Current (RMS),A,147.7
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.4
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,30.39
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,30.95
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,29.03
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,63.22
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,59.57
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,54.18
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,32.5
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,293.1
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,279.2
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,256.7
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.18
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.33
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.98
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.05
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,13.25
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,15.05
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.0
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.6
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.7
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,transformer,,Temperature,C,0.2
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.26
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.21
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.27
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.89
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.32
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,115.14
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,110.33
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,103.22
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,512.6
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,492.5
606550,East Estate Withybush,2024-01-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,464.5
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,11.76
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,6.58
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,8.58
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Active Power,kW,42.77
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Active Power,kW,35.03
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Active Power,kW,33.4
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,N Current (RMS),A,46.8
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L3 Current (RMS),A,185.7
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L2 Current (RMS),A,149.5
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0050,L1 Current (RMS),A,144.8
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.59
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.13
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.38
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.1
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,28.17
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,28.18
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,27.52
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,59.93
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,53.73
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,52.33
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,36.1
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,276.5
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,252.4
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,246.5
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.13
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.17
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.22
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.32
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.53
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,7.06
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,3.57
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.3
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.89
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,14.85
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,39.9
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.5
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,64.6
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.26
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.38
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,41.3
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,41.41
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,40.43
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,110.7
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,102.93
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,100.51
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,493.1
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,461.2
606550,East Estate Withybush,2024-01-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,451.7
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,14.87
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,10.08
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,11.7
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Active Power,kW,47.99
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Active Power,kW,38.32
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Active Power,kW,35.0
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,N Current (RMS),A,57.7
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L3 Current (RMS),A,210.3
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L2 Current (RMS),A,165.9
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0050,L1 Current (RMS),A,154.6
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.6
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.35
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,26.71
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,26.85
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,25.95
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,56.01
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,54.65
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,51.47
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.4
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,253.3
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,241.2
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.12
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.24
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.31
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,1.09
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.47
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.97
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.1
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,14.35
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,14.8
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.1
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,65.8
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,63.4
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,transformer,,Temperature,C,0.1
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.36
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.31
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,42.53
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,42.98
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,41.38
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,111.78
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,107.61
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,101.23
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,499.1
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,482.0
606550,East Estate Withybush,2024-01-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,456.3
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,13.12
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.46
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.07
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Active Power,kW,45.43
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Active Power,kW,35.64
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Active Power,kW,31.76
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,N Current (RMS),A,63.2
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L3 Current (RMS),A,197.9
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L2 Current (RMS),A,152.1
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0050,L1 Current (RMS),A,140.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.62
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.15
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.31
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.8
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,3.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,25.5
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,25.55
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,24.31
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,56.07
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,56.37
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,49.31
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,259.2
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,259.8
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,231.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.15
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.19
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.3
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,2.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.9
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.41
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.82
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.65
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,16.18
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,46.5
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.6
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,69.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.3
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.22
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.32
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,39.35
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,38.97
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,37.97
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,108.81
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,105.6
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,97.24
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,51.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.7
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.0
606550,East Estate Withybush,2024-01-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.9
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.71
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,7.51
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,9.32
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Active Power,kW,47.77
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Active Power,kW,38.29
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Active Power,kW,29.94
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,N Current (RMS),A,76.3
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L3 Current (RMS),A,206.9
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L2 Current (RMS),A,163.4
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0050,L1 Current (RMS),A,132.3
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.55
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.29
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.2
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.7
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,22.51
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,23.16
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,21.85
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,50.05
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,47.92
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,46.2
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,230.4
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,223.5
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,214.8
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.15
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.13
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.27
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,2.9
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,1.8
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.66
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,6.27
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,2.61
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,16.88
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,51.4
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.1
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,66.1
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,71.6
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,transformer,,Temperature,C,0.0
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.34
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.46
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,35.69
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,36.46
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,34.46
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,104.52
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,101.0
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,93.01
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,462.1
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,448.0
606550,East Estate Withybush,2024-01-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Reactive Power,kVAR,12.85
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Reactive Power,kVAR,8.24
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Reactive Power,kVAR,10.03
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Active Power,kW,50.15
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Active Power,kW,39.09
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Active Power,kW,29.59
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,N Current (RMS),A,83.8
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L3 Current (RMS),A,216.3
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L2 Current (RMS),A,166.3
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0050,L1 Current (RMS),A,130.6
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.53
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.17
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.26
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.9
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,1.3
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,2.6
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,21.01
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,20.43
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,20.04
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,50.38
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,47.68
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,47.13
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.2
606550,East Estate Withybush,2024-01-23T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,229.5
